Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,934.0,61.0,0.8,17.3,564.0,614.53,475.0
2018,2,1,13,45,926.5,60.5,0.9,17.25,544.0,640.66,497.35
2018,2,1,14,0,919.0,60.0,1.0,17.2,524.0,663.44,517.09
2018,2,1,14,15,904.0,59.5,1.05,17.15,496.5,677.84,530.08
2018,2,1,14,30,889.0,59.0,1.1,17.1,469.0,688.54,539.75
2018,2,1,14,45,877.5,57.0,1.15,17.05,437.5,696.22,546.8
2018,2,1,15,0,866.0,55.0,1.2,17.0,406.0,700.41,551.43
2018,2,1,15,15,667.0,76.5,1.2,17.0,331.5,604.01,481.99
2018,2,1,15,30,468.0,98.0,1.2,17.0,257.0,483.84,391.52
2018,2,1,15,45,274.5,101.0,1.3,16.1,191.5,333.71,274.78
2018,2,1,16,0,81.0,104.0,1.4,15.2,126.0,187.29,153.57
2018,2,1,16,15,65.5,86.5,1.5,14.7,102.0,145.51,119.08
2018,2,1,16,30,50.0,69.0,1.6,14.2,78.0,116.83,94.28
2018,2,1,16,45,122.0,50.0,1.65,13.75,64.0,173.58,141.19
2018,2,1,17,0,194.0,31.0,1.7,13.3,50.0,216.43,167.63
2018,2,1,17,15,133.5,19.5,1.75,13.15,29.5,142.5,3.34
2018,2,1,17,30,73.0,8.0,1.8,13.0,9.0,55.22,0.0
2018,2,1,17,45,36.5,4.0,1.85,12.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,7,15,34.5,6.5,0.75,11.25,7.5,0.0,0.0
2018,2,2,7,30,69.0,13.0,0.7,11.5,15.0,11.1,0.0
2018,2,2,7,45,199.5,26.0,0.7,11.8,47.0,20.25,8.92
2018,2,2,8,0,330.0,39.0,0.7,12.1,79.0,32.07,22.22
2018,2,2,8,15,347.5,52.5,0.7,12.45,110.0,40.21,30.09
2018,2,2,8,30,365.0,66.0,0.7,12.8,141.0,49.78,38.96
2018,2,2,8,45,343.5,83.5,0.75,13.2,167.0,61.6,49.63
2018,2,2,9,0,322.0,101.0,0.8,13.6,193.0,72.94,59.67
2018,2,2,9,15,343.0,115.0,0.8,13.9,226.5,81.83,67.41
2018,2,2,9,30,364.0,129.0,0.8,14.2,260.0,90.48,74.8
2018,2,2,9,45,410.0,136.0,0.75,14.5,298.0,94.56,78.1
2018,2,2,10,0,456.0,143.0,0.7,14.8,336.0,98.63,81.36
2018,2,2,10,15,526.0,137.5,0.7,15.25,376.0,95.01,77.9
2018,2,2,10,30,596.0,132.0,0.7,15.7,416.0,97.11,79.43
2018,2,2,10,45,655.0,122.5,0.7,16.15,449.5,132.84,82.17
2018,2,2,11,0,714.0,113.0,0.7,16.6,483.0,174.48,107.04
2018,2,2,11,15,810.0,93.5,0.7,16.9,526.5,224.82,143.32
2018,2,2,11,30,906.0,74.0,0.7,17.2,570.0,282.02,188.53
2018,2,2,11,45,921.5,71.5,0.7,17.45,584.5,332.89,233.15
2018,2,2,12,0,937.0,69.0,0.7,17.7,599.0,383.48,277.4
2018,2,2,12,15,937.5,69.5,0.75,17.8,602.0,430.5,318.83
2018,2,2,12,30,938.0,70.0,0.8,17.9,605.0,475.54,357.78
2018,2,2,12,45,935.0,70.0,0.85,18.05,600.0,516.29,392.52
2018,2,2,13,0,932.0,70.0,0.9,18.2,595.0,554.41,424.43
2018,2,2,13,15,926.5,70.0,0.9,18.2,582.0,588.4,452.41
2018,2,2,13,30,921.0,70.0,0.9,18.2,569.0,619.35,477.54
2018,2,2,13,45,911.5,69.0,0.85,18.25,548.5,643.63,496.79
2018,2,2,14,0,902.0,68.0,0.8,18.3,528.0,664.44,513.15
2018,2,2,14,15,888.0,67.5,0.8,18.25,500.5,679.34,525.79
2018,2,2,14,30,874.0,67.0,0.8,18.2,473.0,690.64,535.39
2018,2,2,14,45,860.0,64.0,0.8,18.1,440.5,695.37,539.83
2018,2,2,15,0,846.0,61.0,0.8,18.0,408.0,696.51,541.86
2018,2,2,15,15,822.0,58.5,0.8,18.0,369.5,694.15,541.23
2018,2,2,15,30,798.0,56.0,0.8,18.0,331.0,681.92,533.43
2018,2,2,15,45,764.0,53.0,0.8,17.35,289.0,658.29,518.41
2018,2,2,16,0,730.0,50.0,0.8,16.7,247.0,631.58,500.35
2018,2,2,16,15,679.0,45.5,0.9,16.25,203.0,587.63,468.78
2018,2,2,16,30,628.0,41.0,1.0,15.8,159.0,541.47,433.16
2018,2,2,16,45,540.5,35.0,1.05,15.35,117.0,465.51,371.23
2018,2,2,17,0,453.0,29.0,1.1,14.9,75.0,388.73,298.86
2018,2,2,17,15,284.0,20.0,1.2,14.6,43.5,249.65,55.13
2018,2,2,17,30,115.0,11.0,1.3,14.3,12.0,85.98,0.0
2018,2,2,17,45,57.5,5.5,1.35,14.0,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,7,15,111.0,8.0,0.8,12.2,12.0,0.0,0.0
2018,2,3,7,30,222.0,16.0,0.8,12.6,24.0,13.66,0.0
2018,2,3,7,45,372.5,24.5,0.75,13.0,60.5,20.42,9.55
2018,2,3,8,0,523.0,33.0,0.7,13.4,97.0,29.85,20.25
2018,2,3,8,15,600.5,38.0,0.7,13.85,141.0,33.95,24.43
2018,2,3,8,30,678.0,43.0,0.7,14.3,185.0,38.16,28.45
2018,2,3,8,45,725.0,46.5,0.7,14.7,229.5,40.96,31.05
2018,2,3,9,0,772.0,50.0,0.7,15.1,274.0,43.81,33.58
2018,2,3,9,15,802.0,52.5,0.75,15.55,315.5,45.73,35.19
2018,2,3,9,30,832.0,55.0,0.8,16.0,357.0,53.24,41.7
2018,2,3,9,45,852.0,57.5,0.9,16.4,394.5,55.67,43.66
2018,2,3,10,0,872.0,60.0,1.0,16.8,432.0,58.03,45.54
2018,2,3,10,15,887.5,61.0,1.0,17.1,463.5,59.19,46.39
2018,2,3,10,30,903.0,62.0,1.0,17.4,495.0,68.67,45.04
2018,2,3,10,45,912.5,63.5,1.05,17.75,520.5,123.29,64.59
2018,2,3,11,0,922.0,65.0,1.1,18.1,546.0,178.16,100.56
2018,2,3,11,15,928.5,65.5,1.1,18.3,564.0,231.68,143.54
2018,2,3,11,30,935.0,66.0,1.1,18.5,582.0,284.62,189.49
2018,2,3,11,45,939.0,66.5,1.05,18.7,593.0,336.03,235.16
2018,2,3,12,0,943.0,67.0,1.0,18.9,604.0,386.18,279.44
2018,2,3,12,15,942.5,67.0,1.0,18.9,606.5,432.66,320.48
2018,2,3,12,30,942.0,67.0,1.0,18.9,609.0,477.02,358.87
2018,2,3,12,45,939.0,67.0,0.95,18.95,603.5,517.92,393.24
2018,2,3,13,0,936.0,67.0,0.9,19.0,598.0,556.17,424.6
2018,2,3,13,15,931.5,66.5,0.95,18.9,585.5,590.31,453.18
2018,2,3,13,30,927.0,66.0,1.0,18.8,573.0,621.43,479.04
2018,2,3,13,45,918.5,65.0,1.0,18.75,552.5,646.41,499.51
2018,2,3,14,0,910.0,64.0,1.0,18.7,532.0,667.96,517.21
2018,2,3,14,15,898.0,63.0,1.0,18.55,505.0,683.71,530.73
2018,2,3,14,30,886.0,62.0,1.0,18.4,478.0,695.86,540.84
2018,2,3,14,45,870.0,60.5,1.0,18.2,445.0,701.02,545.82
2018,2,3,15,0,854.0,59.0,1.0,18.0,412.0,702.6,548.4
2018,2,3,15,15,830.5,57.0,1.0,18.0,374.0,694.58,543.74
2018,2,3,15,30,807.0,55.0,1.0,18.0,336.0,690.06,541.54
2018,2,3,15,45,772.5,52.0,0.95,17.25,293.5,665.99,525.76
2018,2,3,16,0,738.0,49.0,0.9,16.5,251.0,638.83,507.08
2018,2,3,16,15,594.0,52.5,0.9,15.95,196.5,541.53,435.04
2018,2,3,16,30,450.0,56.0,0.9,15.4,142.0,438.06,355.11
2018,2,3,16,45,364.0,45.0,0.9,14.9,102.5,359.71,290.58
2018,2,3,17,0,278.0,34.0,0.9,14.4,63.0,282.59,220.51
2018,2,3,17,15,145.5,20.5,0.95,14.3,35.0,155.64,54.12
2018,2,3,17,30,13.0,7.0,1.0,14.2,7.0,14.67,0.0
2018,2,3,17,45,6.5,3.5,1.0,14.1,3.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,7,15,12.0,5.0,0.75,11.65,5.5,0.0,0.0
2018,2,4,7,30,24.0,10.0,0.7,12.1,11.0,8.54,0.0
2018,2,4,7,45,15.5,25.0,0.7,12.55,26.0,20.38,10.03
2018,2,4,8,0,7.0,40.0,0.7,13.0,41.0,32.15,22.36
2018,2,4,8,15,11.0,57.5,0.7,13.45,59.5,45.62,34.81
2018,2,4,8,30,15.0,75.0,0.7,13.9,78.0,58.97,46.95
2018,2,4,8,45,105.5,92.5,0.7,14.3,123.0,69.56,56.46
2018,2,4,9,0,196.0,110.0,0.7,14.7,168.0,79.83,65.46
2018,2,4,9,15,367.5,107.0,0.65,15.05,235.0,76.4,62.3
2018,2,4,9,30,539.0,104.0,0.6,15.4,302.0,76.99,62.63
2018,2,4,9,45,619.0,99.0,0.55,15.75,348.5,72.43,58.42
2018,2,4,10,0,699.0,94.0,0.5,16.1,395.0,68.52,54.81
2018,2,4,10,15,784.5,82.5,0.5,16.5,443.5,66.31,52.68
2018,2,4,10,30,870.0,71.0,0.5,16.9,492.0,76.13,50.21
2018,2,4,10,45,897.5,68.5,0.45,17.25,522.0,127.84,68.24
2018,2,4,11,0,925.0,66.0,0.4,17.6,552.0,181.51,102.71
2018,2,4,11,15,932.5,66.0,0.45,18.0,570.5,235.1,145.5
2018,2,4,11,30,940.0,66.0,0.5,18.4,589.0,288.18,191.11
2018,2,4,11,45,944.5,66.0,0.5,18.75,600.0,339.65,236.27
2018,2,4,12,0,949.0,66.0,0.5,19.1,611.0,389.88,280.0
2018,2,4,12,15,949.5,66.5,0.5,19.3,614.0,437.53,321.01
2018,2,4,12,30,950.0,67.0,0.5,19.5,617.0,483.18,359.36
2018,2,4,12,45,947.5,66.5,0.45,19.75,611.5,524.23,392.73
2018,2,4,13,0,945.0,66.0,0.4,20.0,606.0,562.63,423.04
2018,2,4,13,15,940.0,65.5,0.4,20.0,593.0,596.84,450.41
2018,2,4,13,30,935.0,65.0,0.4,20.0,580.0,627.98,474.96
2018,2,4,13,45,927.0,64.5,0.45,20.05,560.0,654.07,496.07
2018,2,4,14,0,919.0,64.0,0.5,20.1,540.0,676.76,514.53
2018,2,4,14,15,907.5,63.0,0.55,20.1,513.0,693.08,528.48
2018,2,4,14,30,896.0,62.0,0.6,20.1,486.0,705.78,538.94
2018,2,4,14,45,878.5,60.5,0.7,20.05,452.5,710.03,544.28
2018,2,4,15,0,861.0,59.0,0.8,20.0,419.0,710.61,547.19
2018,2,4,15,15,838.0,56.5,0.8,20.0,380.0,702.3,542.47
2018,2,4,15,30,815.0,54.0,0.8,20.0,341.0,690.56,535.26
2018,2,4,15,45,781.5,51.5,0.85,19.1,299.0,674.79,527.24
2018,2,4,16,0,748.0,49.0,0.9,18.2,257.0,648.95,511.16
2018,2,4,16,15,683.0,46.5,0.95,17.75,211.0,596.79,473.58
2018,2,4,16,30,618.0,44.0,1.0,17.3,165.0,542.22,432.0
2018,2,4,16,45,493.0,39.0,1.1,16.85,119.5,447.78,357.33
2018,2,4,17,0,368.0,34.0,1.2,16.4,74.0,347.86,271.18
2018,2,4,17,15,232.0,22.5,1.35,16.05,43.5,222.02,101.56
2018,2,4,17,30,96.0,11.0,1.5,15.7,13.0,73.94,0.0
2018,2,4,17,45,48.0,5.5,1.65,15.3,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,5,7,15,10.5,6.0,0.45,12.4,6.5,5.12,0.0
2018,2,5,7,30,21.0,12.0,0.5,12.6,13.0,10.24,0.0
2018,2,5,7,45,50.5,29.5,0.55,12.8,35.0,23.39,12.78
2018,2,5,8,0,80.0,47.0,0.6,13.0,57.0,36.51,26.22
2018,2,5,8,15,75.0,65.5,0.65,13.25,78.0,49.85,38.61
2018,2,5,8,30,70.0,84.0,0.7,13.5,99.0,62.85,50.48
2018,2,5,8,45,115.5,102.0,0.75,13.7,133.5,75.57,61.91
2018,2,5,9,0,161.0,120.0,0.8,13.9,168.0,88.06,72.92
2018,2,5,9,15,219.0,133.0,0.85,14.3,208.5,94.63,78.48
2018,2,5,9,30,277.0,146.0,0.9,14.7,249.0,103.25,85.74
2018,2,5,9,45,329.0,154.5,0.9,15.1,288.5,108.95,90.35
2018,2,5,10,0,381.0,163.0,0.9,15.5,328.0,114.58,94.85
2018,2,5,10,15,432.5,164.0,0.95,15.9,364.5,110.27,90.79
2018,2,5,10,30,484.0,165.0,1.0,16.3,401.0,118.5,87.95
2018,2,5,10,45,649.5,128.5,1.05,16.75,462.5,141.05,87.63
2018,2,5,11,0,815.0,92.0,1.1,17.2,524.0,182.63,108.84
2018,2,5,11,15,855.0,84.5,1.2,17.45,551.5,232.11,147.7
2018,2,5,11,30,895.0,77.0,1.3,17.7,579.0,288.58,195.32
2018,2,5,11,45,883.5,82.5,1.35,17.95,585.5,337.98,240.04
2018,2,5,12,0,872.0,88.0,1.4,18.2,592.0,384.88,282.33
2018,2,5,12,15,902.5,79.0,1.55,18.25,603.0,433.02,324.59
2018,2,5,12,30,933.0,70.0,1.7,18.3,614.0,481.31,366.43
2018,2,5,12,45,931.5,70.0,1.85,18.3,609.5,522.75,402.69
2018,2,5,13,0,930.0,70.0,2.0,18.3,605.0,561.7,436.32
2018,2,5,13,15,927.0,69.0,2.2,18.3,593.0,596.13,466.19
2018,2,5,13,30,924.0,68.0,2.4,18.3,581.0,627.62,493.4
2018,2,5,13,45,917.5,67.0,2.55,18.3,561.5,653.88,516.12
2018,2,5,14,0,911.0,66.0,2.7,18.3,542.0,676.82,536.12
2018,2,5,14,15,900.5,64.5,2.8,18.25,515.0,693.11,550.89
2018,2,5,14,30,890.0,63.0,2.9,18.2,488.0,705.82,561.85
2018,2,5,14,45,874.5,61.5,3.05,18.1,455.5,711.4,567.91
2018,2,5,15,0,859.0,60.0,3.2,18.0,423.0,713.38,571.41
2018,2,5,15,15,836.5,58.0,3.2,18.0,384.5,706.06,567.11
2018,2,5,15,30,814.0,56.0,3.2,18.0,346.0,702.32,565.41
2018,2,5,15,45,780.0,53.0,3.25,16.85,303.0,678.46,550.8
2018,2,5,16,0,746.0,50.0,3.3,15.7,260.0,651.47,532.97
2018,2,5,16,15,694.5,46.5,3.35,15.15,215.5,607.9,499.72
2018,2,5,16,30,643.0,43.0,3.4,14.6,171.0,561.99,462.52
2018,2,5,16,45,558.5,37.0,3.5,14.05,127.5,487.12,399.64
2018,2,5,17,0,474.0,31.0,3.6,13.5,84.0,411.44,329.73
2018,2,5,17,15,315.0,22.5,3.6,13.2,50.5,283.06,155.66
2018,2,5,17,30,156.0,14.0,3.6,12.9,17.0,117.37,0.0
2018,2,5,17,45,78.0,7.0,3.6,12.6,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,7,15,138.5,9.5,1.2,10.4,15.5,8.11,0.0
2018,2,6,7,30,277.0,19.0,1.2,11.0,31.0,16.22,0.0
2018,2,6,7,45,430.5,26.0,1.15,11.65,71.0,23.65,13.41
2018,2,6,8,0,584.0,33.0,1.1,12.3,111.0,29.87,20.55
2018,2,6,8,15,656.0,37.5,1.1,12.65,156.5,33.62,24.35
2018,2,6,8,30,728.0,42.0,1.1,13.0,202.0,37.49,28.04
2018,2,6,8,45,772.0,45.0,1.1,13.35,248.0,39.96,30.33
2018,2,6,9,0,816.0,48.0,1.1,13.7,294.0,47.0,36.62
2018,2,6,9,15,844.0,51.0,1.15,14.0,337.0,50.09,39.28
2018,2,6,9,30,872.0,54.0,1.2,14.3,380.0,53.09,41.81
2018,2,6,9,45,889.5,56.0,1.25,14.6,417.5,55.16,43.49
2018,2,6,10,0,907.0,58.0,1.3,14.9,455.0,57.15,45.09
2018,2,6,10,15,921.0,59.0,1.3,15.1,487.5,58.32,45.97
2018,2,6,10,30,935.0,60.0,1.3,15.3,520.0,74.39,45.42
2018,2,6,10,45,945.0,60.5,1.35,15.55,545.5,130.32,68.02
2018,2,6,11,0,955.0,61.0,1.4,15.8,571.0,186.47,106.5
2018,2,6,11,15,960.5,62.0,1.4,16.05,589.5,242.13,152.4
2018,2,6,11,30,966.0,63.0,1.4,16.3,608.0,297.1,200.9
2018,2,6,11,45,968.5,63.0,1.45,16.5,618.5,349.39,248.3
2018,2,6,12,0,971.0,63.0,1.5,16.7,629.0,400.18,294.16
2018,2,6,12,15,970.0,64.0,1.5,16.8,632.0,448.81,337.43
2018,2,6,12,30,969.0,65.0,1.5,16.9,635.0,495.28,377.87
2018,2,6,12,45,965.5,66.0,1.5,17.0,630.0,538.19,414.51
2018,2,6,13,0,962.0,67.0,1.5,17.1,625.0,578.4,448.11
2018,2,6,13,15,956.5,67.0,1.45,17.1,612.0,613.62,477.03
2018,2,6,13,30,951.0,67.0,1.4,17.1,599.0,645.69,502.92
2018,2,6,13,45,943.5,65.5,1.4,17.15,578.0,671.62,524.14
2018,2,6,14,0,936.0,64.0,1.4,17.2,557.0,694.05,542.5
2018,2,6,14,15,925.0,63.0,1.4,17.05,530.0,711.14,556.99
2018,2,6,14,30,914.0,62.0,1.4,16.9,503.0,724.57,567.74
2018,2,6,14,45,898.5,60.0,1.4,16.75,469.0,729.9,572.86
2018,2,6,15,0,883.0,58.0,1.4,16.6,435.0,731.5,575.47
2018,2,6,15,15,860.5,56.5,1.4,16.6,396.0,724.95,571.94
2018,2,6,15,30,838.0,55.0,1.4,16.6,357.0,714.94,565.87
2018,2,6,15,45,805.5,52.0,1.25,15.7,313.5,699.24,555.76
2018,2,6,16,0,773.0,49.0,1.1,14.8,270.0,673.27,537.42
2018,2,6,16,15,723.0,45.5,1.1,14.2,224.5,630.59,506.48
2018,2,6,16,30,673.0,42.0,1.1,13.6,179.0,585.56,471.76
2018,2,6,16,45,591.5,36.5,1.1,13.05,134.5,513.01,413.11
2018,2,6,17,0,510.0,31.0,1.1,12.5,90.0,439.55,347.85
2018,2,6,17,15,344.5,22.5,1.1,12.4,54.5,307.12,185.44
2018,2,6,17,30,179.0,14.0,1.1,12.3,19.0,133.51,0.0
2018,2,6,17,45,89.5,7.0,1.1,12.2,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,7,7,15,123.5,10.0,2.05,8.7,15.5,8.54,0.0
2018,2,7,7,30,247.0,20.0,2.1,9.1,31.0,16.94,0.0
2018,2,7,7,45,396.5,27.5,2.15,9.5,70.5,22.85,13.2
2018,2,7,8,0,546.0,35.0,2.2,9.9,110.0,31.52,22.26
2018,2,7,8,15,618.5,40.0,2.15,10.4,155.0,35.61,26.37
2018,2,7,8,30,691.0,45.0,2.1,10.9,200.0,39.79,30.35
2018,2,7,8,45,736.5,48.5,2.05,11.4,245.5,42.55,32.91
2018,2,7,9,0,782.0,52.0,2.0,11.9,291.0,45.37,35.39
2018,2,7,9,15,812.5,54.5,1.9,12.4,333.5,47.26,36.99
2018,2,7,9,30,843.0,57.0,1.8,12.9,376.0,55.01,43.75
2018,2,7,9,45,864.5,59.0,1.65,13.45,414.5,57.07,45.37
2018,2,7,10,0,886.0,61.0,1.5,14.0,453.0,59.06,46.92
2018,2,7,10,15,899.5,62.5,1.5,14.35,485.0,60.53,48.04
2018,2,7,10,30,913.0,64.0,1.5,14.7,517.0,78.84,47.93
2018,2,7,10,45,922.0,66.0,1.45,15.1,543.0,134.77,72.1
2018,2,7,11,0,931.0,68.0,1.4,15.5,569.0,190.91,111.17
2018,2,7,11,15,937.0,68.5,1.35,15.8,587.5,245.26,156.1
2018,2,7,11,30,943.0,69.0,1.3,16.1,606.0,298.97,203.44
2018,2,7,11,45,945.5,70.0,1.3,16.4,617.0,351.19,250.39
2018,2,7,12,0,948.0,71.0,1.3,16.7,628.0,402.01,295.71
2018,2,7,12,15,948.0,72.0,1.25,16.85,631.0,450.23,338.02
2018,2,7,12,30,948.0,73.0,1.2,17.0,634.0,496.43,377.51
2018,2,7,12,45,945.0,73.0,1.15,17.2,629.0,537.99,412.28
2018,2,7,13,0,942.0,73.0,1.1,17.4,624.0,576.89,443.96
2018,2,7,13,15,937.0,72.5,1.1,17.4,611.0,611.34,472.24
2018,2,7,13,30,932.0,72.0,1.1,17.4,598.0,642.71,497.64
2018,2,7,13,45,923.5,72.0,1.05,17.45,578.0,669.23,518.46
2018,2,7,14,0,915.0,72.0,1.0,17.5,558.0,692.34,536.41
2018,2,7,14,15,903.5,70.5,0.95,17.45,530.5,708.25,549.18
2018,2,7,14,30,892.0,69.0,0.9,17.4,503.0,720.52,558.11
2018,2,7,14,45,875.5,67.5,0.85,17.35,469.5,725.57,562.07
2018,2,7,15,0,859.0,66.0,0.8,17.3,436.0,726.96,563.6
2018,2,7,15,15,836.0,63.0,0.8,17.3,396.5,724.93,563.35
2018,2,7,15,30,813.0,60.0,0.8,17.3,357.0,712.66,555.81
2018,2,7,15,45,779.0,57.5,0.6,16.6,314.0,689.25,538.84
2018,2,7,16,0,745.0,55.0,0.4,15.9,271.0,662.62,518.93
2018,2,7,16,15,694.0,51.0,0.4,15.4,225.5,618.3,487.58
2018,2,7,16,30,643.0,47.0,0.4,14.9,180.0,571.47,452.51
2018,2,7,16,45,560.0,40.5,0.45,14.35,135.5,496.19,394.04
2018,2,7,17,0,477.0,34.0,0.5,13.8,91.0,430.89,337.7
2018,2,7,17,15,318.5,24.0,0.55,13.55,55.0,293.81,188.51
2018,2,7,17,30,160.0,14.0,0.6,13.3,19.0,121.14,0.0
2018,2,7,17,45,80.0,7.0,0.65,13.05,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,7,15,128.5,10.0,1.0,10.95,16.5,8.54,0.0
2018,2,8,7,30,257.0,20.0,0.9,11.5,33.0,16.85,0.0
2018,2,8,7,45,344.0,30.0,0.8,12.1,67.0,24.85,14.97
2018,2,8,8,0,431.0,40.0,0.7,12.7,101.0,32.69,23.12
2018,2,8,8,15,472.0,50.5,0.65,13.25,139.5,40.6,30.56
2018,2,8,8,30,513.0,61.0,0.6,13.8,178.0,48.26,37.59
2018,2,8,8,45,549.5,69.0,0.55,14.4,218.0,53.66,42.42
2018,2,8,9,0,586.0,77.0,0.5,15.0,258.0,58.93,47.0
2018,2,8,9,15,589.5,89.0,0.5,15.35,293.0,66.83,53.82
2018,2,8,9,30,593.0,101.0,0.5,15.7,328.0,74.45,60.29
2018,2,8,9,45,723.0,84.5,0.45,16.05,388.5,62.57,49.67
2018,2,8,10,0,853.0,68.0,0.4,16.4,449.0,56.71,44.4
2018,2,8,10,15,886.5,65.0,0.35,16.85,485.5,62.13,48.94
2018,2,8,10,30,920.0,62.0,0.3,17.3,522.0,79.98,46.79
2018,2,8,10,45,930.5,62.5,0.3,17.75,548.0,135.36,70.64
2018,2,8,11,0,941.0,63.0,0.3,18.2,574.0,191.02,108.78
2018,2,8,11,15,947.5,64.0,0.25,18.45,593.0,246.35,153.51
2018,2,8,11,30,954.0,65.0,0.2,18.7,612.0,301.12,200.29
2018,2,8,11,45,958.0,65.0,0.2,18.95,623.0,353.47,245.84
2018,2,8,12,0,962.0,65.0,0.2,19.2,634.0,404.49,289.75
2018,2,8,12,15,963.5,64.5,0.25,19.25,637.0,452.51,330.97
2018,2,8,12,30,965.0,64.0,0.3,19.3,640.0,498.51,369.67
2018,2,8,12,45,963.5,63.5,0.4,19.35,635.0,540.84,405.23
2018,2,8,13,0,962.0,63.0,0.5,19.4,630.0,580.55,438.13
2018,2,8,13,15,957.5,62.5,0.6,19.6,617.0,615.77,466.94
2018,2,8,13,30,953.0,62.0,0.7,19.8,604.0,647.88,493.01
2018,2,8,13,45,945.5,61.5,0.85,19.95,583.5,674.87,515.75
2018,2,8,14,0,938.0,61.0,1.0,20.1,563.0,698.4,535.79
2018,2,8,14,15,927.0,59.5,1.1,19.95,535.5,714.85,550.1
2018,2,8,14,30,916.0,58.0,1.2,19.8,508.0,727.58,561.26
2018,2,8,14,45,900.5,56.5,1.3,19.65,474.0,733.36,567.69
2018,2,8,15,0,885.0,55.0,1.4,19.5,440.0,735.42,571.63
2018,2,8,15,15,864.0,53.5,1.4,19.5,401.5,729.75,568.81
2018,2,8,15,30,843.0,52.0,1.4,19.5,363.0,720.62,563.51
2018,2,8,15,45,813.0,49.5,1.55,18.6,320.0,699.99,552.9
2018,2,8,16,0,783.0,47.0,1.7,17.7,277.0,676.44,539.28
2018,2,8,16,15,737.0,43.5,1.75,17.15,231.5,643.77,516.11
2018,2,8,16,30,691.0,40.0,1.8,16.6,186.0,601.49,483.79
2018,2,8,16,45,616.0,35.0,1.85,16.05,141.5,533.88,429.41
2018,2,8,17,0,541.0,30.0,1.9,15.5,97.0,465.63,369.5
2018,2,8,17,15,386.0,23.0,1.95,15.15,60.0,333.91,227.25
2018,2,8,17,30,231.0,16.0,2.0,14.8,23.0,172.07,0.0
2018,2,8,17,45,115.5,8.0,2.05,14.5,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,9,7,15,175.0,10.0,1.0,13.45,19.5,8.54,0.0
2018,2,9,7,30,350.0,20.0,0.9,13.8,39.0,18.47,0.0
2018,2,9,7,45,381.0,29.5,0.75,14.2,68.5,24.42,14.68
2018,2,9,8,0,412.0,39.0,0.6,14.6,98.0,31.65,22.08
2018,2,9,8,15,524.5,45.0,0.55,15.15,148.5,36.21,26.48
2018,2,9,8,30,637.0,51.0,0.5,15.7,199.0,44.52,34.02
2018,2,9,8,45,715.0,50.5,0.5,16.25,248.5,43.95,33.53
2018,2,9,9,0,793.0,50.0,0.5,16.8,298.0,48.47,37.45
2018,2,9,9,15,710.0,73.5,0.55,17.05,318.5,56.23,44.17
2018,2,9,9,30,627.0,97.0,0.6,17.3,339.0,71.62,57.45
2018,2,9,9,45,700.5,90.5,0.7,17.55,386.0,66.42,52.71
2018,2,9,10,0,774.0,84.0,0.8,17.8,433.0,67.52,53.5
2018,2,9,10,15,799.5,85.0,0.9,17.7,467.5,67.81,53.64
2018,2,9,10,30,825.0,86.0,1.0,17.6,502.0,88.55,54.02
2018,2,9,10,45,791.0,100.0,1.1,17.55,515.0,146.04,84.42
2018,2,9,11,0,757.0,114.0,1.2,17.5,528.0,194.04,120.07
2018,2,9,11,15,775.5,112.0,1.3,17.55,548.5,247.09,163.29
2018,2,9,11,30,794.0,110.0,1.4,17.6,569.0,295.49,205.27
2018,2,9,11,45,787.5,115.0,1.55,17.6,577.0,342.7,247.94
2018,2,9,12,0,781.0,120.0,1.7,17.6,585.0,388.06,288.82
2018,2,9,12,15,816.0,110.5,1.85,17.75,599.0,435.64,329.99
2018,2,9,12,30,851.0,101.0,2.0,17.9,613.0,484.18,371.39
2018,2,9,12,45,818.0,110.5,2.1,18.05,599.5,517.4,400.65
2018,2,9,13,0,785.0,120.0,2.2,18.2,586.0,545.99,425.54
2018,2,9,13,15,679.5,148.0,2.3,18.15,545.5,547.17,429.11
2018,2,9,13,30,574.0,176.0,2.4,18.1,505.0,533.31,420.67
2018,2,9,13,45,629.5,152.5,2.5,18.1,502.0,575.81,455.61
2018,2,9,14,0,685.0,129.0,2.6,18.1,499.0,612.78,486.14
2018,2,9,14,15,731.5,109.0,2.65,17.9,486.5,645.79,513.78
2018,2,9,14,30,778.0,89.0,2.7,17.7,474.0,674.24,538.17
2018,2,9,14,45,771.5,83.0,2.75,17.5,443.5,680.26,544.18
2018,2,9,15,0,765.0,77.0,2.8,17.3,413.0,682.92,547.93
2018,2,9,15,15,755.5,73.5,2.8,17.3,380.5,682.99,549.16
2018,2,9,15,30,746.0,70.0,2.8,17.3,348.0,679.84,547.94
2018,2,9,15,45,704.0,69.0,2.8,16.45,306.5,656.24,532.79
2018,2,9,16,0,662.0,68.0,2.8,15.6,265.0,626.07,512.0
2018,2,9,16,15,527.0,67.0,2.85,15.0,208.0,521.96,432.02
2018,2,9,16,30,392.0,66.0,2.9,14.4,151.0,412.1,343.71
2018,2,9,16,45,333.5,54.0,2.95,13.8,114.0,352.93,293.49
2018,2,9,17,0,275.0,42.0,3.0,13.2,77.0,294.65,240.73
2018,2,9,17,15,188.0,28.5,3.05,13.05,48.0,212.23,151.51
2018,2,9,17,30,101.0,15.0,3.1,12.9,19.0,82.41,0.0
2018,2,9,17,45,50.5,7.5,3.2,12.7,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,7,15,152.0,11.0,3.9,8.15,19.5,9.39,0.0
2018,2,10,7,30,304.0,22.0,3.9,8.5,39.0,18.58,0.0
2018,2,10,7,45,442.5,29.0,3.95,8.8,80.5,26.25,16.76
2018,2,10,8,0,581.0,36.0,4.0,9.1,122.0,32.38,23.24
2018,2,10,8,15,639.0,42.0,3.9,9.6,167.0,37.32,28.07
2018,2,10,8,30,697.0,48.0,3.8,10.1,212.0,42.25,32.71
2018,2,10,8,45,677.5,58.5,3.7,10.6,245.0,50.32,40.03
2018,2,10,9,0,658.0,69.0,3.6,11.1,278.0,53.2,42.54
2018,2,10,9,15,535.5,99.5,3.45,11.65,284.5,74.06,61.08
2018,2,10,9,30,413.0,130.0,3.3,12.2,291.0,90.67,75.55
2018,2,10,9,45,229.0,155.5,3.1,12.75,246.0,108.22,90.65
2018,2,10,10,0,45.0,181.0,2.9,13.3,201.0,131.41,110.44
2018,2,10,10,15,74.0,201.0,2.75,13.55,237.0,144.18,121.09
2018,2,10,10,30,103.0,221.0,2.6,13.8,273.0,161.22,127.45
2018,2,10,10,45,168.0,232.0,2.45,14.1,322.5,179.95,137.62
2018,2,10,11,0,233.0,243.0,2.3,14.4,372.0,212.05,159.49
2018,2,10,11,15,229.0,254.5,2.3,14.5,384.5,237.4,180.4
2018,2,10,11,30,225.0,266.0,2.3,14.6,397.0,262.39,201.69
2018,2,10,11,45,234.0,270.5,2.25,14.75,409.0,286.11,221.66
2018,2,10,12,0,243.0,275.0,2.2,14.9,421.0,310.39,242.11
2018,2,10,12,15,336.0,256.5,2.25,14.9,459.5,354.2,277.12
2018,2,10,12,30,429.0,238.0,2.3,14.9,498.0,407.78,320.3
2018,2,10,12,45,377.5,249.0,2.3,14.9,476.5,411.71,325.52
2018,2,10,13,0,326.0,260.0,2.3,14.9,455.0,415.6,330.15
2018,2,10,13,15,345.0,248.0,2.3,14.85,450.5,434.69,346.73
2018,2,10,13,30,364.0,236.0,2.3,14.8,446.0,453.46,362.94
2018,2,10,13,45,587.0,165.0,2.3,14.75,490.5,562.6,450.64
2018,2,10,14,0,810.0,94.0,2.3,14.7,535.0,660.3,528.44
2018,2,10,14,15,826.0,85.5,2.25,14.45,516.5,686.23,549.58
2018,2,10,14,30,842.0,77.0,2.2,14.2,498.0,709.44,568.25
2018,2,10,14,45,872.0,69.0,2.2,14.0,479.5,734.25,587.93
2018,2,10,15,0,902.0,61.0,2.2,13.8,461.0,762.29,610.02
2018,2,10,15,15,885.0,58.5,2.2,13.8,422.5,758.64,608.42
2018,2,10,15,30,868.0,56.0,2.2,13.8,384.0,751.41,604.42
2018,2,10,15,45,841.0,53.0,2.15,12.95,340.0,732.43,592.98
2018,2,10,16,0,814.0,50.0,2.1,12.1,296.0,710.34,578.64
2018,2,10,16,15,772.5,46.5,2.15,11.5,249.5,680.6,557.52
2018,2,10,16,30,731.0,43.0,2.2,10.9,203.0,641.0,526.95
2018,2,10,16,45,658.5,38.0,2.2,10.25,156.5,574.04,472.22
2018,2,10,17,0,586.0,33.0,2.2,9.6,110.0,505.86,411.95
2018,2,10,17,15,429.0,25.5,2.3,9.35,69.5,373.28,277.62
2018,2,10,17,30,272.0,18.0,2.4,9.1,29.0,203.77,0.0
2018,2,10,17,45,136.0,9.0,2.5,8.85,14.5,7.68,0.0
2018,2,10,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,11,7,15,27.0,10.5,2.8,6.55,12.0,8.96,0.0
2018,2,11,7,30,54.0,21.0,2.9,7.1,24.0,16.55,1.38
2018,2,11,7,45,100.0,37.5,3.05,7.65,50.0,29.0,19.42
2018,2,11,8,0,146.0,54.0,3.2,8.2,76.0,41.22,31.29
2018,2,11,8,15,222.0,68.5,3.35,8.45,115.0,52.01,41.51
2018,2,11,8,30,298.0,83.0,3.5,8.7,154.0,61.06,49.97
2018,2,11,8,45,187.0,97.5,3.7,8.95,145.0,71.64,59.62
2018,2,11,9,0,76.0,112.0,3.9,9.2,136.0,85.65,72.18
2018,2,11,9,15,38.5,91.0,3.95,9.2,103.0,72.37,60.1
2018,2,11,9,30,1.0,70.0,4.0,9.2,70.0,58.05,47.07
2018,2,11,9,45,7.5,99.0,4.0,9.2,102.0,80.7,67.32
2018,2,11,10,0,14.0,128.0,4.0,9.2,134.0,102.23,86.35
2018,2,11,10,15,32.0,167.5,4.0,9.15,183.5,124.38,105.78
2018,2,11,10,30,50.0,207.0,4.0,9.1,233.0,151.71,122.88
2018,2,11,10,45,88.5,230.5,3.95,9.0,279.0,177.0,141.25
2018,2,11,11,0,127.0,254.0,3.9,8.9,325.0,203.31,160.76
2018,2,11,11,15,198.5,254.0,4.05,8.9,368.5,231.59,181.43
2018,2,11,11,30,270.0,254.0,4.2,8.9,412.0,265.38,207.99
2018,2,11,11,45,147.5,227.5,4.35,8.85,314.0,228.47,183.04
2018,2,11,12,0,25.0,201.0,4.5,8.8,216.0,173.6,141.01
2018,2,11,12,15,146.5,179.5,4.65,8.95,269.0,212.65,172.56
2018,2,11,12,30,268.0,158.0,4.8,9.1,322.0,262.92,214.72
2018,2,11,12,45,528.5,139.5,4.95,9.25,459.0,403.69,331.32
2018,2,11,13,0,789.0,121.0,5.1,9.4,596.0,554.5,454.96
2018,2,11,13,15,831.5,108.5,5.15,9.5,600.5,601.46,495.12
2018,2,11,13,30,874.0,96.0,5.2,9.6,605.0,648.17,535.1
2018,2,11,13,45,884.5,90.0,5.25,9.75,590.0,680.3,562.92
2018,2,11,14,0,895.0,84.0,5.3,9.9,575.0,704.88,584.78
2018,2,11,14,15,886.5,81.0,5.3,9.8,548.0,721.08,599.71
2018,2,11,14,30,878.0,78.0,5.3,9.7,521.0,739.73,615.54
2018,2,11,14,45,849.0,79.0,5.25,9.6,484.0,738.79,615.97
2018,2,11,15,0,820.0,80.0,5.2,9.5,447.0,733.73,613.34
2018,2,11,15,15,599.0,91.5,5.2,9.5,347.0,594.41,503.65
2018,2,11,15,30,378.0,103.0,5.2,9.5,247.0,436.51,373.59
2018,2,11,15,45,373.0,94.5,5.0,9.15,223.0,427.78,367.91
2018,2,11,16,0,368.0,86.0,4.8,8.8,199.0,417.45,360.02
2018,2,11,16,15,507.5,68.5,4.75,8.55,197.5,512.84,440.83
2018,2,11,16,30,647.0,51.0,4.7,8.3,196.0,589.14,501.48
2018,2,11,16,45,552.5,45.0,4.65,8.1,148.5,512.8,435.18
2018,2,11,17,0,458.0,39.0,4.6,7.9,101.0,429.85,360.45
2018,2,11,17,15,316.0,29.5,4.6,7.75,64.0,310.45,240.29
2018,2,11,17,30,174.0,20.0,4.6,7.6,27.0,138.19,0.0
2018,2,11,17,45,87.0,10.0,4.65,7.5,13.5,67.3,0.0
2018,2,11,18,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,6.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,6.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
