Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,2.95,6.25,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.0,6.4,2.0,1.71,0.0
2018,3,15,6,45,0.0,6.0,3.0,6.5,6.0,4.92,0.0
2018,3,15,7,0,0.0,10.0,3.0,6.6,10.0,8.21,1.53
2018,3,15,7,15,41.0,18.5,3.05,6.75,27.0,14.89,7.84
2018,3,15,7,30,82.0,27.0,3.1,6.9,44.0,21.54,14.11
2018,3,15,7,45,52.0,26.5,3.1,7.05,38.5,20.85,13.57
2018,3,15,8,0,22.0,26.0,3.1,7.2,33.0,21.7,14.35
2018,3,15,8,15,11.0,34.0,3.15,7.35,37.5,28.94,20.97
2018,3,15,8,30,0.0,42.0,3.2,7.5,42.0,34.71,26.16
2018,3,15,8,45,0.0,49.5,3.2,7.65,49.5,40.96,31.74
2018,3,15,9,0,0.0,57.0,3.2,7.8,57.0,47.22,37.27
2018,3,15,9,15,0.0,79.0,3.3,7.95,79.0,65.6,53.65
2018,3,15,9,30,0.0,101.0,3.4,8.1,101.0,83.27,69.22
2018,3,15,9,45,0.0,96.0,3.5,8.25,96.0,79.6,65.71
2018,3,15,10,0,0.0,91.0,3.6,8.4,91.0,75.72,59.25
2018,3,15,10,15,1.0,110.5,3.6,8.55,111.0,91.31,72.25
2018,3,15,10,30,2.0,130.0,3.6,8.7,131.0,106.94,85.16
2018,3,15,10,45,1.5,123.5,3.65,8.85,124.5,102.16,80.98
2018,3,15,11,0,1.0,117.0,3.7,9.0,118.0,97.13,76.64
2018,3,15,11,15,1.5,128.5,3.7,9.0,129.5,106.74,84.6
2018,3,15,11,30,2.0,140.0,3.7,9.0,141.0,116.49,92.66
2018,3,15,11,45,1.0,119.5,3.7,8.95,120.0,99.73,78.64
2018,3,15,12,0,0.0,99.0,3.7,8.9,99.0,82.53,64.23
2018,3,15,12,15,2.5,135.5,3.7,8.95,137.5,114.1,90.65
2018,3,15,12,30,5.0,172.0,3.7,9.0,176.0,146.22,117.32
2018,3,15,12,45,3.5,152.5,3.75,9.0,155.0,129.6,103.52
2018,3,15,13,0,2.0,133.0,3.8,9.0,134.0,112.57,89.4
2018,3,15,13,15,1.5,118.0,3.8,9.05,119.0,99.73,78.73
2018,3,15,13,30,1.0,103.0,3.8,9.1,104.0,86.74,67.89
2018,3,15,13,45,36.5,181.0,3.8,9.2,206.5,189.54,154.7
2018,3,15,14,0,72.0,259.0,3.8,9.3,309.0,296.09,242.68
2018,3,15,14,15,87.0,266.5,3.8,9.25,324.0,321.88,264.21
2018,3,15,14,30,102.0,274.0,3.8,9.2,339.0,349.13,287.17
2018,3,15,14,45,128.0,258.0,3.75,9.15,335.5,378.63,312.4
2018,3,15,15,0,154.0,242.0,3.7,9.1,332.0,391.56,324.53
2018,3,15,15,15,102.5,202.0,3.7,9.1,260.0,307.24,255.7
2018,3,15,15,30,51.0,162.0,3.7,9.1,188.0,203.16,169.0
2018,3,15,15,45,51.5,132.5,3.6,8.85,157.0,173.93,145.46
2018,3,15,16,0,52.0,103.0,3.5,8.6,126.0,144.09,120.89
2018,3,15,16,15,77.5,99.0,3.45,8.45,128.5,179.42,152.52
2018,3,15,16,30,103.0,95.0,3.4,8.3,131.0,199.99,171.39
2018,3,15,16,45,207.5,91.0,3.35,8.2,148.5,306.66,265.05
2018,3,15,17,0,312.0,87.0,3.3,8.1,166.0,413.12,354.99
2018,3,15,17,15,259.0,71.0,3.25,7.9,126.5,346.11,296.34
2018,3,15,17,30,206.0,55.0,3.2,7.7,87.0,262.44,222.7
2018,3,15,17,45,134.0,38.0,3.15,7.5,56.0,183.05,148.34
2018,3,15,18,0,62.0,21.0,3.1,7.3,25.0,91.83,23.68
2018,3,15,18,15,31.0,10.5,3.05,7.2,12.5,31.1,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.2,5.45,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.2,5.6,4.0,3.41,0.0
2018,3,16,6,45,1.5,10.0,2.25,5.7,10.0,8.22,0.0
2018,3,16,7,0,0.0,16.0,2.3,5.8,16.0,13.17,5.99
2018,3,16,7,15,0.0,25.5,2.35,5.95,25.5,21.02,13.49
2018,3,16,7,30,0.0,35.0,2.4,6.1,35.0,28.89,20.94
2018,3,16,7,45,7.0,61.5,2.5,6.25,63.5,50.51,40.91
2018,3,16,8,0,14.0,88.0,2.6,6.4,92.0,70.7,59.36
2018,3,16,8,15,30.0,96.0,2.65,6.55,107.0,75.65,63.71
2018,3,16,8,30,46.0,104.0,2.7,6.7,122.0,81.99,69.25
2018,3,16,8,45,184.5,142.0,2.8,6.85,229.0,99.19,84.46
2018,3,16,9,0,323.0,180.0,2.9,7.0,336.0,123.45,105.78
2018,3,16,9,15,495.0,160.5,3.0,7.15,424.0,106.37,90.2
2018,3,16,9,30,667.0,141.0,3.1,7.3,512.0,94.16,79.05
2018,3,16,9,45,462.0,207.0,3.15,7.45,472.5,130.14,110.62
2018,3,16,10,0,257.0,273.0,3.2,7.6,433.0,183.01,143.75
2018,3,16,10,15,309.5,278.5,3.25,7.65,480.5,214.72,162.38
2018,3,16,10,30,362.0,284.0,3.3,7.7,528.0,252.49,189.58
2018,3,16,10,45,475.5,252.5,3.35,7.8,585.5,280.51,209.08
2018,3,16,11,0,589.0,221.0,3.4,7.9,643.0,325.92,245.53
2018,3,16,11,15,540.5,225.5,3.45,8.0,620.0,352.25,272.56
2018,3,16,11,30,492.0,230.0,3.5,8.1,597.0,373.05,294.2
2018,3,16,11,45,542.5,230.0,3.55,8.2,639.5,428.68,341.37
2018,3,16,12,0,593.0,230.0,3.6,8.3,682.0,489.94,392.45
2018,3,16,12,15,334.0,267.5,3.65,8.3,522.0,410.33,332.1
2018,3,16,12,30,75.0,305.0,3.7,8.3,362.0,301.63,244.55
2018,3,16,12,45,273.5,293.5,3.75,8.3,500.0,437.86,356.88
2018,3,16,13,0,472.0,282.0,3.8,8.3,638.0,588.68,477.68
2018,3,16,13,15,467.0,282.0,3.8,8.25,629.0,611.5,495.91
2018,3,16,13,30,462.0,282.0,3.8,8.2,620.0,632.33,513.13
2018,3,16,13,45,549.0,241.5,3.85,8.15,631.0,684.34,556.42
2018,3,16,14,0,636.0,201.0,3.9,8.1,642.0,742.95,604.29
2018,3,16,14,15,586.5,206.5,3.85,8.0,600.5,722.85,589.58
2018,3,16,14,30,537.0,212.0,3.8,7.9,559.0,704.92,576.66
2018,3,16,14,45,364.5,205.0,3.8,7.8,434.5,562.88,465.59
2018,3,16,15,0,192.0,198.0,3.8,7.7,310.0,393.84,329.03
2018,3,16,15,15,280.5,154.0,3.8,7.7,305.0,428.85,362.36
2018,3,16,15,30,369.0,110.0,3.8,7.7,300.0,482.11,409.27
2018,3,16,15,45,539.5,99.5,3.65,7.45,349.5,639.23,537.08
2018,3,16,16,0,710.0,89.0,3.5,7.2,399.0,781.55,648.41
2018,3,16,16,15,566.5,100.5,3.4,7.05,329.5,667.12,560.22
2018,3,16,16,30,423.0,112.0,3.3,6.9,260.0,544.69,464.11
2018,3,16,16,45,441.0,91.5,3.2,6.75,224.5,532.09,455.38
2018,3,16,17,0,459.0,71.0,3.1,6.6,189.0,523.34,447.81
2018,3,16,17,15,432.5,59.0,3.0,6.4,150.5,478.56,409.0
2018,3,16,17,30,406.0,47.0,2.9,6.2,112.0,433.24,367.07
2018,3,16,17,45,288.0,35.5,2.85,6.05,73.0,317.41,261.36
2018,3,16,18,0,170.0,24.0,2.8,5.9,34.0,193.43,78.53
2018,3,16,18,15,85.0,12.0,2.75,5.85,17.0,71.12,0.0
2018,3,16,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,6,15,10.5,4.5,1.0,5.0,4.5,0.0,0.0
2018,3,17,6,30,21.0,9.0,1.0,5.3,9.0,7.68,0.0
2018,3,17,6,45,75.0,22.5,0.95,5.55,30.5,17.81,6.59
2018,3,17,7,0,129.0,36.0,0.9,5.8,52.0,28.21,19.45
2018,3,17,7,15,146.5,53.5,0.95,6.05,79.5,41.08,31.78
2018,3,17,7,30,164.0,71.0,1.0,6.3,107.0,53.55,43.53
2018,3,17,7,45,161.5,86.0,1.05,6.5,129.0,63.82,53.05
2018,3,17,8,0,159.0,101.0,1.1,6.7,151.0,73.71,62.01
2018,3,17,8,15,237.5,127.5,1.1,6.75,216.5,91.38,77.84
2018,3,17,8,30,316.0,154.0,1.1,6.8,282.0,108.49,92.91
2018,3,17,8,45,332.0,172.5,1.1,6.85,321.5,119.53,102.37
2018,3,17,9,0,348.0,191.0,1.1,6.9,361.0,130.15,111.39
2018,3,17,9,15,224.5,193.5,1.15,7.05,307.0,129.09,110.04
2018,3,17,9,30,101.0,196.0,1.2,7.2,253.0,136.75,116.39
2018,3,17,9,45,52.0,165.5,1.2,7.35,195.0,125.25,105.95
2018,3,17,10,0,3.0,135.0,1.2,7.5,137.0,109.76,87.97
2018,3,17,10,15,5.5,165.5,1.25,7.6,169.0,133.56,107.53
2018,3,17,10,30,8.0,196.0,1.3,7.7,201.0,157.77,127.17
2018,3,17,10,45,26.5,239.5,1.35,7.8,258.0,189.22,151.95
2018,3,17,11,0,45.0,283.0,1.4,7.9,315.0,229.45,183.87
2018,3,17,11,15,83.5,303.5,1.4,8.0,365.5,263.75,210.5
2018,3,17,11,30,122.0,324.0,1.4,8.1,416.0,300.97,239.84
2018,3,17,11,45,307.0,309.0,1.45,8.2,543.5,384.89,305.12
2018,3,17,12,0,492.0,294.0,1.5,8.3,671.0,490.73,387.55
2018,3,17,12,15,543.5,268.0,1.6,8.3,685.5,531.09,420.71
2018,3,17,12,30,595.0,242.0,1.7,8.3,700.0,575.48,457.29
2018,3,17,12,45,436.5,263.0,1.75,8.35,597.5,524.08,419.11
2018,3,17,13,0,278.0,284.0,1.8,8.4,495.0,452.07,363.9
2018,3,17,13,15,217.0,279.5,1.8,8.45,442.5,421.8,340.85
2018,3,17,13,30,156.0,275.0,1.8,8.5,390.0,374.83,303.93
2018,3,17,13,45,249.0,276.0,1.85,8.55,453.0,471.6,382.28
2018,3,17,14,0,342.0,277.0,1.9,8.6,516.0,561.8,453.5
2018,3,17,14,15,445.5,240.5,1.9,8.6,538.5,642.17,516.73
2018,3,17,14,30,549.0,204.0,1.9,8.6,561.0,708.81,569.37
2018,3,17,14,45,581.0,183.0,1.9,8.65,542.0,736.77,591.54
2018,3,17,15,0,613.0,162.0,1.9,8.7,523.0,756.21,607.86
2018,3,17,15,15,412.5,147.0,1.9,8.7,382.5,560.96,460.45
2018,3,17,15,30,212.0,132.0,1.9,8.7,242.0,347.67,291.11
2018,3,17,15,45,122.5,132.5,1.85,8.6,195.0,254.23,213.99
2018,3,17,16,0,33.0,133.0,1.8,8.5,148.0,160.98,133.69
2018,3,17,16,15,69.0,131.0,1.75,8.3,157.0,195.15,164.76
2018,3,17,16,30,105.0,129.0,1.7,8.1,166.0,247.61,210.4
2018,3,17,16,45,166.0,111.5,1.7,7.85,159.5,282.75,242.2
2018,3,17,17,0,227.0,94.0,1.7,7.6,153.0,332.6,285.03
2018,3,17,17,15,226.0,73.5,1.7,7.15,121.5,304.08,260.45
2018,3,17,17,30,225.0,53.0,1.7,6.7,90.0,292.79,248.31
2018,3,17,17,45,239.5,39.0,1.7,6.3,65.5,284.44,234.13
2018,3,17,18,0,254.0,25.0,1.7,5.9,41.0,257.16,128.25
2018,3,17,18,15,127.0,12.5,1.75,5.75,20.5,101.9,0.0
2018,3,17,18,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,6,15,5.0,5.0,1.25,3.35,5.0,0.0,0.0
2018,3,18,6,30,10.0,10.0,1.3,3.9,10.0,8.54,0.0
2018,3,18,6,45,10.5,26.0,1.35,4.45,26.5,20.93,10.05
2018,3,18,7,0,11.0,42.0,1.4,5.0,43.0,33.56,24.39
2018,3,18,7,15,25.5,61.5,1.4,5.45,66.5,47.93,38.11
2018,3,18,7,30,40.0,81.0,1.4,5.9,90.0,62.33,51.61
2018,3,18,7,45,67.5,105.0,1.45,6.35,124.5,79.34,67.2
2018,3,18,8,0,95.0,129.0,1.5,6.8,159.0,93.52,79.89
2018,3,18,8,15,126.5,150.5,1.55,7.25,198.0,107.7,92.32
2018,3,18,8,30,158.0,172.0,1.6,7.7,237.0,121.52,104.2
2018,3,18,8,45,131.5,189.5,1.65,8.2,248.0,132.03,112.95
2018,3,18,9,0,105.0,207.0,1.7,8.7,259.0,148.32,126.64
2018,3,18,9,15,100.0,229.5,1.7,9.0,282.5,162.09,138.04
2018,3,18,9,30,95.0,252.0,1.7,9.3,306.0,175.44,148.98
2018,3,18,9,45,153.5,272.0,1.75,9.6,366.0,178.43,150.97
2018,3,18,10,0,212.0,292.0,1.8,9.9,426.0,203.19,158.52
2018,3,18,10,15,226.5,306.5,1.75,10.05,456.0,233.07,178.12
2018,3,18,10,30,241.0,321.0,1.7,10.2,486.0,264.89,202.0
2018,3,18,10,45,204.5,337.5,1.7,10.4,481.0,287.96,222.36
2018,3,18,11,0,168.0,354.0,1.7,10.6,476.0,307.23,239.74
2018,3,18,11,15,189.5,362.0,1.65,10.65,502.5,337.32,263.81
2018,3,18,11,30,211.0,370.0,1.6,10.7,529.0,369.72,289.71
2018,3,18,11,45,210.0,374.5,1.6,10.7,534.5,391.62,307.82
2018,3,18,12,0,209.0,379.0,1.6,10.7,540.0,413.13,325.43
2018,3,18,12,15,234.5,376.5,1.55,10.6,557.5,443.39,349.59
2018,3,18,12,30,260.0,374.0,1.5,10.5,575.0,480.04,378.35
2018,3,18,12,45,359.0,338.5,1.5,10.35,613.5,534.08,421.41
2018,3,18,13,0,458.0,303.0,1.5,10.2,652.0,601.45,474.0
2018,3,18,13,15,507.0,279.0,1.4,10.1,659.0,641.69,504.72
2018,3,18,13,30,556.0,255.0,1.3,10.0,666.0,682.28,535.57
2018,3,18,13,45,517.5,259.5,1.25,9.85,633.0,681.36,535.03
2018,3,18,14,0,479.0,264.0,1.2,9.7,600.0,676.35,531.83
2018,3,18,14,15,424.0,269.0,1.15,9.6,557.5,654.17,515.73
2018,3,18,14,30,369.0,274.0,1.1,9.5,515.0,612.68,485.77
2018,3,18,14,45,268.0,272.5,1.0,9.35,442.5,536.11,427.87
2018,3,18,15,0,167.0,271.0,0.9,9.2,370.0,437.31,352.02
2018,3,18,15,15,123.0,247.0,0.9,9.2,317.0,378.7,307.45
2018,3,18,15,30,79.0,223.0,0.9,9.2,264.0,299.43,245.05
2018,3,18,15,45,76.5,202.5,0.7,8.9,239.5,279.28,229.94
2018,3,18,16,0,74.0,182.0,0.5,8.6,215.0,258.44,213.69
2018,3,18,16,15,82.5,162.5,0.5,8.35,195.0,248.19,206.8
2018,3,18,16,30,91.0,143.0,0.5,8.1,175.0,237.24,199.07
2018,3,18,16,45,75.5,121.5,0.45,7.85,145.5,201.51,169.48
2018,3,18,17,0,60.0,100.0,0.4,7.6,116.0,165.34,138.91
2018,3,18,17,15,45.0,79.5,0.55,7.45,90.0,130.79,109.03
2018,3,18,17,30,30.0,59.0,0.7,7.3,64.0,95.66,77.75
2018,3,18,17,45,21.5,40.5,0.8,7.15,43.5,68.5,52.62
2018,3,18,18,0,13.0,22.0,0.9,7.0,23.0,35.65,15.42
2018,3,18,18,15,10.5,12.0,0.95,6.9,12.5,17.81,0.0
2018,3,18,18,30,8.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,6,15,42.0,7.5,1.75,4.05,9.0,0.0,0.0
2018,3,19,6,30,84.0,15.0,1.8,4.8,18.0,12.8,0.0
2018,3,19,6,45,275.0,27.0,1.85,5.55,59.0,22.35,11.96
2018,3,19,7,0,466.0,39.0,1.9,6.3,100.0,32.21,23.14
2018,3,19,7,15,564.5,44.5,1.95,6.8,151.5,36.16,27.29
2018,3,19,7,30,663.0,50.0,2.0,7.3,203.0,43.85,34.56
2018,3,19,7,45,715.0,55.0,2.05,7.8,256.0,47.64,38.06
2018,3,19,8,0,767.0,60.0,2.1,8.3,309.0,51.43,41.43
2018,3,19,8,15,798.5,64.5,2.25,8.8,361.0,54.59,44.11
2018,3,19,8,30,830.0,69.0,2.4,9.3,413.0,57.67,46.66
2018,3,19,8,45,851.0,73.0,2.55,9.75,462.0,60.18,48.66
2018,3,19,9,0,872.0,77.0,2.7,10.2,511.0,62.6,50.57
2018,3,19,9,15,891.5,79.0,2.7,10.5,556.5,71.91,58.61
2018,3,19,9,30,911.0,81.0,2.7,10.8,602.0,73.51,59.77
2018,3,19,9,45,925.5,82.0,2.7,11.05,641.5,74.31,60.25
2018,3,19,10,0,940.0,83.0,2.7,11.3,681.0,117.67,66.98
2018,3,19,10,15,820.0,130.0,2.65,11.45,670.0,185.35,113.66
2018,3,19,10,30,700.0,177.0,2.6,11.6,659.0,241.96,163.51
2018,3,19,10,45,578.0,232.0,2.55,11.75,639.5,297.95,216.15
2018,3,19,11,0,456.0,287.0,2.5,11.9,620.0,339.6,256.57
2018,3,19,11,15,427.5,306.0,2.45,12.1,624.0,376.78,289.39
2018,3,19,11,30,399.0,325.0,2.4,12.3,628.0,412.75,320.3
2018,3,19,11,45,352.5,344.5,2.35,12.5,614.5,435.19,339.93
2018,3,19,12,0,306.0,364.0,2.3,12.7,601.0,453.18,355.17
2018,3,19,12,15,342.0,351.0,2.25,12.8,616.5,486.97,382.27
2018,3,19,12,30,378.0,338.0,2.2,12.9,632.0,522.53,410.48
2018,3,19,12,45,356.5,341.0,2.1,13.05,616.5,536.22,421.1
2018,3,19,13,0,335.0,344.0,2.0,13.2,601.0,547.26,429.52
2018,3,19,13,15,220.0,347.5,1.95,13.3,515.0,478.4,376.85
2018,3,19,13,30,105.0,351.0,1.9,13.4,429.0,397.52,313.9
2018,3,19,13,45,115.0,342.5,1.85,13.45,425.5,419.6,331.84
2018,3,19,14,0,125.0,334.0,1.8,13.5,422.0,429.83,340.26
2018,3,19,14,15,175.0,316.0,1.65,13.25,434.0,463.69,368.02
2018,3,19,14,30,225.0,298.0,1.5,13.0,446.0,498.41,396.13
2018,3,19,14,45,198.0,284.0,1.35,12.8,409.0,470.2,374.63
2018,3,19,15,0,171.0,270.0,1.2,12.6,372.0,440.09,351.96
2018,3,19,15,15,212.0,248.0,1.2,12.6,365.5,460.36,370.14
2018,3,19,15,30,253.0,226.0,1.2,12.6,359.0,498.99,401.61
2018,3,19,15,45,206.5,208.5,0.95,12.35,311.0,423.61,343.22
2018,3,19,16,0,160.0,191.0,0.7,12.1,263.0,366.52,298.52
2018,3,19,16,15,249.0,156.0,0.55,12.0,253.0,426.55,348.72
2018,3,19,16,30,338.0,121.0,0.4,11.9,243.0,483.99,394.43
2018,3,19,16,45,300.0,108.5,0.3,11.8,204.5,414.23,339.97
2018,3,19,17,0,262.0,96.0,0.2,11.7,166.0,366.02,301.71
2018,3,19,17,15,277.5,75.0,0.4,11.4,135.0,369.06,305.14
2018,3,19,17,30,293.0,54.0,0.6,11.1,104.0,350.02,288.81
2018,3,19,17,45,178.0,40.0,0.8,10.85,67.0,237.54,191.81
2018,3,19,18,0,63.0,26.0,1.0,10.6,30.0,105.82,61.4
2018,3,19,18,15,41.5,14.5,0.95,10.4,16.0,42.36,0.0
2018,3,19,18,30,20.0,3.0,0.9,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.9,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,20,6,15,4.0,3.0,2.1,8.05,3.0,0.0,0.0
2018,3,20,6,30,8.0,6.0,2.3,8.1,6.0,5.12,0.0
2018,3,20,6,45,4.0,11.5,2.5,8.2,11.5,9.71,2.21
2018,3,20,7,0,0.0,17.0,2.7,8.3,17.0,13.99,6.82
2018,3,20,7,15,0.0,22.0,2.9,8.45,22.0,18.12,10.8
2018,3,20,7,30,0.0,27.0,3.1,8.6,27.0,22.25,14.71
2018,3,20,7,45,0.0,30.0,3.3,8.75,30.0,24.74,17.02
2018,3,20,8,0,0.0,33.0,3.5,8.9,33.0,27.23,19.27
2018,3,20,8,15,0.0,38.5,3.5,9.1,38.5,31.8,23.37
2018,3,20,8,30,0.0,44.0,3.5,9.3,44.0,36.38,27.42
2018,3,20,8,45,0.0,56.5,3.55,9.55,56.5,46.8,36.67
2018,3,20,9,0,0.0,69.0,3.6,9.8,69.0,57.24,45.85
2018,3,20,9,15,0.5,82.5,3.6,9.9,83.0,68.55,55.74
2018,3,20,9,30,1.0,96.0,3.6,10.0,97.0,79.58,65.31
2018,3,20,9,45,2.0,117.0,3.65,10.1,118.5,95.85,79.42
2018,3,20,10,0,3.0,138.0,3.7,10.2,140.0,112.23,89.28
2018,3,20,10,15,26.0,211.5,3.75,10.2,229.5,162.16,129.46
2018,3,20,10,30,49.0,285.0,3.8,10.2,319.0,218.62,174.36
2018,3,20,10,45,44.5,292.0,3.85,10.2,323.5,229.69,183.46
2018,3,20,11,0,40.0,299.0,3.9,10.2,328.0,240.21,192.26
2018,3,20,11,15,28.0,269.5,4.0,10.1,290.0,221.48,177.63
2018,3,20,11,30,16.0,240.0,4.1,10.0,252.0,201.57,161.85
2018,3,20,11,45,12.0,220.0,4.2,9.9,229.0,185.99,149.31
2018,3,20,12,0,8.0,200.0,4.3,9.8,206.0,169.33,135.79
2018,3,20,12,15,9.0,209.5,4.35,9.75,216.5,178.8,143.65
2018,3,20,12,30,10.0,219.0,4.4,9.7,227.0,188.51,151.7
2018,3,20,12,45,8.0,203.0,4.45,9.65,209.5,175.08,140.77
2018,3,20,13,0,6.0,187.0,4.5,9.6,192.0,161.15,129.41
2018,3,20,13,15,3.5,165.0,4.3,9.6,168.0,141.28,113.02
2018,3,20,13,30,1.0,143.0,4.1,9.6,144.0,120.95,96.18
2018,3,20,13,45,0.5,131.5,3.95,9.55,132.0,110.89,87.92
2018,3,20,14,0,0.0,120.0,3.8,9.5,120.0,100.7,79.52
2018,3,20,14,15,0.0,117.5,3.85,9.45,117.5,98.64,77.95
2018,3,20,14,30,0.0,115.0,3.9,9.4,115.0,96.58,76.39
2018,3,20,14,45,0.0,105.5,3.95,9.35,105.5,88.34,69.62
2018,3,20,15,0,0.0,96.0,4.0,9.3,96.0,80.05,62.79
2018,3,20,15,15,0.0,88.0,4.0,9.3,88.0,73.16,57.11
2018,3,20,15,30,0.0,80.0,4.0,9.3,80.0,66.44,51.54
2018,3,20,15,45,0.0,60.5,4.05,9.2,60.5,50.14,37.73
2018,3,20,16,0,0.0,41.0,4.1,9.1,41.0,33.9,23.83
2018,3,20,16,15,0.0,36.0,4.1,9.05,36.0,29.74,20.3
2018,3,20,16,30,0.0,31.0,4.1,9.0,31.0,25.58,16.74
2018,3,20,16,45,0.0,25.5,4.05,8.95,25.5,21.02,12.79
2018,3,20,17,0,0.0,20.0,4.0,8.9,20.0,16.46,8.8
2018,3,20,17,15,0.0,16.5,3.85,8.85,16.5,13.57,6.22
2018,3,20,17,30,0.0,13.0,3.7,8.8,13.0,10.68,3.59
2018,3,20,17,45,0.0,9.5,3.5,8.75,9.5,7.8,0.93
2018,3,20,18,0,0.0,6.0,3.3,8.7,6.0,4.92,0.0
2018,3,20,18,15,0.0,3.0,3.25,8.7,3.0,2.56,0.0
2018,3,20,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,9.7,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,2.1,9.8,3.0,2.56,0.0
2018,3,21,6,45,0.0,4.5,2.15,9.85,4.5,3.69,0.0
2018,3,21,7,0,0.0,6.0,2.2,9.9,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.5,2.2,10.0,8.5,6.98,0.66
2018,3,21,7,30,0.0,11.0,2.2,10.1,11.0,9.04,2.59
2018,3,21,7,45,0.0,20.5,2.2,10.15,20.5,16.88,9.77
2018,3,21,8,0,0.0,30.0,2.2,10.2,30.0,24.75,16.92
2018,3,21,8,15,0.0,38.5,2.2,10.35,38.5,31.8,23.25
2018,3,21,8,30,0.0,47.0,2.2,10.5,47.0,38.88,29.53
2018,3,21,8,45,0.0,60.5,2.15,10.6,60.5,50.13,39.5
2018,3,21,9,0,0.0,74.0,2.1,10.7,74.0,61.42,49.39
2018,3,21,9,15,0.5,102.5,2.1,10.85,103.0,84.39,69.49
2018,3,21,9,30,1.0,131.0,2.1,11.0,132.0,106.03,88.16
2018,3,21,9,45,1.0,145.0,2.15,11.1,146.0,116.63,97.08
2018,3,21,10,0,1.0,159.0,2.2,11.2,160.0,127.7,101.67
2018,3,21,10,15,1.0,154.0,2.25,11.4,155.0,124.85,99.01
2018,3,21,10,30,1.0,149.0,2.3,11.6,150.0,121.7,96.18
2018,3,21,10,45,2.5,158.5,2.35,11.75,160.5,129.97,102.73
2018,3,21,11,0,4.0,168.0,2.4,11.9,171.0,138.49,109.5
2018,3,21,11,15,5.5,181.0,2.45,11.95,185.0,150.04,118.79
2018,3,21,11,30,7.0,194.0,2.5,12.0,199.0,161.9,128.34
2018,3,21,11,45,6.0,185.0,2.55,12.1,189.5,155.29,122.9
2018,3,21,12,0,5.0,176.0,2.6,12.2,180.0,148.34,117.22
2018,3,21,12,15,5.5,177.0,2.55,12.25,181.5,150.18,118.72
2018,3,21,12,30,6.0,178.0,2.5,12.3,183.0,152.06,120.25
2018,3,21,12,45,6.5,186.5,2.5,12.35,191.5,160.28,126.97
2018,3,21,13,0,7.0,195.0,2.5,12.4,200.0,168.68,133.84
2018,3,21,13,15,10.0,215.0,2.6,12.45,222.5,189.07,150.49
2018,3,21,13,30,13.0,235.0,2.7,12.5,245.0,210.24,167.75
2018,3,21,13,45,10.5,218.5,2.8,12.6,226.5,195.2,155.7
2018,3,21,14,0,8.0,202.0,2.9,12.7,208.0,179.69,143.3
2018,3,21,14,15,4.0,166.5,2.95,12.7,169.5,145.37,115.45
2018,3,21,14,30,0.0,131.0,3.0,12.7,131.0,110.7,87.02
2018,3,21,14,45,1.0,141.0,3.05,12.7,141.5,120.97,95.8
2018,3,21,15,0,2.0,151.0,3.1,12.7,152.0,131.8,105.03
2018,3,21,15,15,3.0,140.5,3.1,12.7,142.0,123.78,98.69
2018,3,21,15,30,4.0,130.0,3.1,12.7,132.0,115.71,92.32
2018,3,21,15,45,9.5,126.5,3.15,12.5,131.0,118.57,95.35
2018,3,21,16,0,15.0,123.0,3.2,12.3,130.0,121.72,98.65
2018,3,21,16,15,22.0,120.0,3.2,12.15,129.0,138.76,113.7
2018,3,21,16,30,29.0,117.0,3.2,12.0,128.0,145.77,120.28
2018,3,21,16,45,15.5,89.5,3.2,11.9,95.5,93.7,75.75
2018,3,21,17,0,2.0,62.0,3.2,11.8,63.0,54.2,41.34
2018,3,21,17,15,1.0,46.0,3.2,11.75,46.5,38.9,28.01
2018,3,21,17,30,0.0,30.0,3.2,11.7,30.0,24.75,15.56
2018,3,21,17,45,0.0,21.5,3.2,11.6,21.5,17.72,9.19
2018,3,21,18,0,0.0,13.0,3.2,11.5,13.0,10.7,1.82
2018,3,21,18,15,0.0,7.0,3.15,11.5,7.0,5.97,0.0
2018,3,21,18,30,0.0,1.0,3.1,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,3.05,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,2.8,10.35,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,2.9,10.2,5.0,4.1,0.0
2018,3,22,6,45,0.0,9.5,3.0,10.1,9.5,7.8,0.9
2018,3,22,7,0,0.0,14.0,3.1,10.0,14.0,11.51,4.6
2018,3,22,7,15,0.0,20.5,3.25,9.8,20.5,16.87,9.63
2018,3,22,7,30,0.0,27.0,3.4,9.6,27.0,22.25,14.65
2018,3,22,7,45,0.5,42.5,3.6,9.4,42.5,35.12,26.43
2018,3,22,8,0,1.0,58.0,3.8,9.2,58.0,48.03,38.15
2018,3,22,8,15,28.5,107.0,3.85,9.0,119.0,83.61,70.19
2018,3,22,8,30,56.0,156.0,3.9,8.8,180.0,116.08,99.02
2018,3,22,8,45,38.0,162.0,4.0,8.65,179.0,120.73,102.85
2018,3,22,9,0,20.0,168.0,4.1,8.5,178.0,131.13,111.78
2018,3,22,9,15,33.0,204.0,4.1,8.65,222.5,147.65,125.89
2018,3,22,9,30,46.0,240.0,4.1,8.8,267.0,169.07,144.13
2018,3,22,9,45,59.0,261.0,4.15,8.95,298.0,181.66,154.58
2018,3,22,10,0,72.0,282.0,4.2,9.1,329.0,203.06,162.66
2018,3,22,10,15,102.5,302.5,4.3,9.4,373.0,229.07,181.33
2018,3,22,10,30,133.0,323.0,4.4,9.7,417.0,251.24,197.59
2018,3,22,10,45,220.5,326.0,4.45,10.0,487.5,290.08,226.12
2018,3,22,11,0,308.0,329.0,4.5,10.3,558.0,332.91,259.29
2018,3,22,11,15,390.0,309.0,4.6,10.4,606.0,374.26,293.05
2018,3,22,11,30,472.0,289.0,4.7,10.5,654.0,421.36,332.34
2018,3,22,11,45,408.5,311.5,4.8,10.6,630.0,441.81,351.78
2018,3,22,12,0,345.0,334.0,4.9,10.7,606.0,454.67,364.1
2018,3,22,12,15,366.5,329.5,4.9,10.7,619.0,488.32,392.35
2018,3,22,12,30,388.0,325.0,4.9,10.7,632.0,522.86,421.04
2018,3,22,12,45,470.0,299.5,4.95,10.65,668.0,586.75,473.26
2018,3,22,13,0,552.0,274.0,5.0,10.6,704.0,649.8,524.63
2018,3,22,13,15,681.0,216.5,5.0,10.5,737.0,725.38,586.33
2018,3,22,13,30,810.0,159.0,5.0,10.4,770.0,796.63,644.54
2018,3,22,13,45,887.5,126.5,5.0,10.3,778.0,857.2,690.91
2018,3,22,14,0,965.0,94.0,5.0,10.2,786.0,908.41,729.69
2018,3,22,14,15,959.5,92.5,5.0,10.05,757.0,928.5,745.7
2018,3,22,14,30,954.0,91.0,5.0,9.9,728.0,944.82,759.32
2018,3,22,14,45,943.0,88.5,5.0,9.75,690.0,951.33,765.95
2018,3,22,15,0,932.0,86.0,5.0,9.6,652.0,953.85,769.93
2018,3,22,15,15,916.0,84.0,5.0,9.6,608.5,948.53,767.9
2018,3,22,15,30,900.0,82.0,5.0,9.6,565.0,939.41,763.26
2018,3,22,15,45,880.0,78.5,4.95,9.2,516.5,930.96,760.02
2018,3,22,16,0,860.0,75.0,4.9,8.8,468.0,909.06,746.69
2018,3,22,16,15,801.5,72.5,4.85,8.55,406.5,850.02,704.51
2018,3,22,16,30,743.0,70.0,4.8,8.3,345.0,788.55,659.61
2018,3,22,16,45,705.0,64.0,4.7,8.05,294.0,739.04,622.47
2018,3,22,17,0,667.0,58.0,4.6,7.8,243.0,687.71,582.24
2018,3,22,17,15,580.0,53.0,4.45,7.5,189.5,602.73,512.56
2018,3,22,17,30,493.0,48.0,4.3,7.2,136.0,512.64,435.42
2018,3,22,17,45,403.5,38.5,4.2,6.85,95.0,417.32,349.57
2018,3,22,18,0,314.0,29.0,4.1,6.5,54.0,320.76,232.91
2018,3,22,18,15,169.5,16.5,4.0,6.35,28.5,137.63,0.0
2018,3,22,18,30,25.0,4.0,3.9,6.2,3.0,0.0,0.0
2018,3,22,18,45,12.5,2.0,3.8,6.1,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,6,15,3.5,5.5,2.2,6.75,5.5,4.69,0.0
2018,3,23,6,30,7.0,11.0,2.2,7.1,11.0,9.3,0.0
2018,3,23,6,45,4.5,22.5,2.2,7.45,22.5,18.58,10.33
2018,3,23,7,0,2.0,34.0,2.2,7.8,34.0,28.11,19.64
2018,3,23,7,15,32.5,50.5,2.3,8.05,58.5,41.18,31.85
2018,3,23,7,30,63.0,67.0,2.4,8.3,83.0,52.48,42.32
2018,3,23,7,45,52.5,79.5,2.5,8.55,95.0,63.53,52.37
2018,3,23,8,0,42.0,92.0,2.6,8.8,107.0,72.88,60.7
2018,3,23,8,15,44.0,122.0,2.65,8.95,139.5,93.74,79.23
2018,3,23,8,30,46.0,152.0,2.7,9.1,172.0,113.7,96.68
2018,3,23,8,45,37.0,128.5,2.75,9.3,145.5,99.48,83.67
2018,3,23,9,0,28.0,105.0,2.8,9.5,119.0,83.48,69.17
2018,3,23,9,15,78.5,174.0,2.85,9.6,219.0,130.54,110.38
2018,3,23,9,30,129.0,243.0,2.9,9.7,319.0,163.14,138.29
2018,3,23,9,45,128.0,254.5,2.95,9.85,334.0,169.55,143.33
2018,3,23,10,0,127.0,266.0,3.0,10.0,349.0,189.76,148.87
2018,3,23,10,15,130.0,291.0,3.0,10.05,379.5,218.34,170.41
2018,3,23,10,30,133.0,316.0,3.0,10.1,410.0,248.12,194.16
2018,3,23,10,45,170.5,320.0,3.05,10.15,445.0,274.91,214.86
2018,3,23,11,0,208.0,324.0,3.1,10.2,480.0,305.75,239.59
2018,3,23,11,15,141.5,303.0,3.15,10.2,410.0,284.99,225.92
2018,3,23,11,30,75.0,282.0,3.2,10.2,340.0,256.41,204.88
2018,3,23,11,45,168.0,320.0,3.25,10.2,452.5,337.08,269.42
2018,3,23,12,0,261.0,358.0,3.3,10.2,565.0,430.84,343.75
2018,3,23,12,15,171.0,342.0,3.3,10.2,477.5,385.37,308.68
2018,3,23,12,30,81.0,326.0,3.3,10.2,390.0,325.67,261.51
2018,3,23,12,45,95.0,332.5,3.35,10.25,407.0,348.52,280.43
2018,3,23,13,0,109.0,339.0,3.4,10.3,424.0,381.5,307.01
2018,3,23,13,15,107.0,332.5,3.45,10.25,415.0,384.84,310.12
2018,3,23,13,30,105.0,326.0,3.5,10.2,406.0,387.4,312.75
2018,3,23,13,45,78.0,298.5,3.5,10.15,357.0,335.11,271.43
2018,3,23,14,0,51.0,271.0,3.5,10.1,308.0,292.06,236.98
2018,3,23,14,15,163.0,257.5,3.5,10.05,368.5,395.19,323.7
2018,3,23,14,30,275.0,244.0,3.5,10.0,429.0,504.53,413.27
2018,3,23,14,45,526.5,185.0,3.55,9.9,515.5,695.12,567.07
2018,3,23,15,0,778.0,126.0,3.6,9.8,602.0,878.59,705.98
2018,3,23,15,15,695.0,137.5,3.6,9.8,541.0,827.57,668.62
2018,3,23,15,30,612.0,149.0,3.6,9.8,480.0,771.54,628.89
2018,3,23,15,45,403.0,168.0,3.6,9.5,378.0,597.57,495.35
2018,3,23,16,0,194.0,187.0,3.6,9.2,276.0,392.89,329.91
2018,3,23,16,15,174.0,165.5,3.55,9.05,238.5,352.85,298.75
2018,3,23,16,30,154.0,144.0,3.5,8.9,201.0,311.83,265.5
2018,3,23,16,45,240.0,116.0,3.5,8.75,190.0,373.47,320.3
2018,3,23,17,0,326.0,88.0,3.5,8.6,179.0,431.77,370.7
2018,3,23,17,15,323.5,73.0,3.45,8.45,148.0,406.84,349.05
2018,3,23,17,30,321.0,58.0,3.4,8.3,117.0,380.69,324.74
2018,3,23,17,45,236.5,44.0,3.4,8.2,80.0,290.21,242.91
2018,3,23,18,0,152.0,30.0,3.4,8.1,43.0,202.8,149.2
2018,3,23,18,15,81.0,17.0,3.45,8.1,23.5,73.71,0.0
2018,3,23,18,30,10.0,4.0,3.5,8.1,4.0,0.0,0.0
2018,3,23,18,45,5.0,2.0,3.5,8.05,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,24,6,15,57.5,10.5,1.65,4.35,14.0,8.96,0.0
2018,3,24,6,30,115.0,21.0,1.6,5.0,28.0,16.3,0.22
2018,3,24,6,45,167.0,37.0,1.55,5.6,58.0,28.34,19.13
2018,3,24,7,0,219.0,53.0,1.5,6.2,88.0,40.03,30.61
2018,3,24,7,15,299.0,68.0,1.55,6.4,134.0,50.82,40.9
2018,3,24,7,30,379.0,83.0,1.6,6.6,180.0,61.36,50.75
2018,3,24,7,45,362.0,102.5,1.65,6.8,211.5,73.91,62.18
2018,3,24,8,0,345.0,122.0,1.7,7.0,243.0,85.82,72.81
2018,3,24,8,15,273.5,152.0,1.75,7.25,257.0,106.81,91.38
2018,3,24,8,30,202.0,182.0,1.8,7.5,271.0,128.52,110.29
2018,3,24,8,45,298.5,187.5,1.9,7.7,335.0,127.48,108.9
2018,3,24,9,0,395.0,193.0,2.0,7.9,399.0,124.8,106.13
2018,3,24,9,15,357.5,222.0,2.1,8.05,420.5,146.56,124.84
2018,3,24,9,30,320.0,251.0,2.2,8.2,442.0,160.77,136.76
2018,3,24,9,45,308.0,273.5,2.3,8.4,466.5,173.63,147.42
2018,3,24,10,0,296.0,296.0,2.4,8.6,491.0,210.97,160.55
2018,3,24,10,15,287.0,312.5,2.45,8.65,509.0,244.69,185.33
2018,3,24,10,30,278.0,329.0,2.5,8.7,527.0,277.86,212.58
2018,3,24,10,45,212.5,345.5,2.6,8.8,500.0,302.69,236.26
2018,3,24,11,0,147.0,362.0,2.7,8.9,473.0,312.34,247.16
2018,3,24,11,15,114.5,360.5,2.75,8.9,448.0,315.32,251.22
2018,3,24,11,30,82.0,359.0,2.8,8.9,423.0,316.51,253.29
2018,3,24,11,45,114.0,367.5,2.9,8.9,457.5,347.48,278.32
2018,3,24,12,0,146.0,376.0,3.0,8.9,492.0,384.19,307.96
2018,3,24,12,15,144.0,380.0,3.05,8.8,494.5,400.99,321.88
2018,3,24,12,30,142.0,384.0,3.1,8.7,497.0,417.45,335.5
2018,3,24,12,45,160.0,381.5,3.15,8.6,508.0,441.35,355.24
2018,3,24,13,0,178.0,379.0,3.2,8.5,519.0,466.16,375.7
2018,3,24,13,15,165.5,368.5,3.2,8.4,497.0,461.77,372.84
2018,3,24,13,30,153.0,358.0,3.2,8.3,475.0,455.42,368.52
2018,3,24,13,45,261.0,330.0,3.25,8.15,522.5,541.23,439.03
2018,3,24,14,0,369.0,302.0,3.3,8.0,570.0,618.66,502.16
2018,3,24,14,15,551.0,231.0,3.35,7.9,612.5,735.25,596.13
2018,3,24,14,30,733.0,160.0,3.4,7.8,655.0,846.67,682.97
2018,3,24,14,45,578.5,195.0,3.4,7.65,573.0,754.52,614.06
2018,3,24,15,0,424.0,230.0,3.4,7.5,491.0,665.03,544.88
2018,3,24,15,15,255.5,217.5,3.4,7.5,371.5,486.54,404.3
2018,3,24,15,30,87.0,205.0,3.4,7.5,252.0,284.96,238.12
2018,3,24,15,45,52.0,162.0,3.45,7.2,189.5,207.55,174.07
2018,3,24,16,0,17.0,119.0,3.5,6.9,127.0,119.3,98.53
2018,3,24,16,15,56.5,117.0,3.45,6.75,139.0,166.37,141.2
2018,3,24,16,30,96.0,115.0,3.4,6.6,151.0,220.08,189.01
2018,3,24,16,45,198.0,105.5,3.35,6.45,166.0,321.24,278.46
2018,3,24,17,0,300.0,96.0,3.3,6.3,181.0,420.74,363.77
2018,3,24,17,15,269.0,80.0,3.2,6.2,144.5,371.09,320.53
2018,3,24,17,30,238.0,64.0,3.1,6.1,108.0,321.76,276.37
2018,3,24,17,45,169.5,47.5,3.0,6.05,74.0,224.3,189.19
2018,3,24,18,0,101.0,31.0,2.9,6.0,40.0,148.89,111.82
2018,3,24,18,15,52.5,17.5,2.85,5.95,22.0,53.42,0.0
2018,3,24,18,30,4.0,4.0,2.8,5.9,4.0,0.0,0.0
2018,3,24,18,45,2.0,2.0,2.75,5.9,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
