Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,6,15,91.0,13.5,2.3,5.3,19.0,11.52,0.0
2018,3,25,6,30,182.0,27.0,2.4,5.6,38.0,21.02,5.35
2018,3,25,6,45,186.0,41.5,2.5,5.9,62.5,31.75,22.26
2018,3,25,7,0,190.0,56.0,2.6,6.2,87.0,42.93,33.27
2018,3,25,7,15,396.0,61.0,2.65,6.35,155.0,48.06,38.42
2018,3,25,7,30,602.0,66.0,2.7,6.5,223.0,51.91,42.13
2018,3,25,7,45,672.5,68.0,2.8,6.7,279.0,52.76,42.91
2018,3,25,8,0,743.0,70.0,2.9,6.9,335.0,58.67,48.19
2018,3,25,8,15,778.0,74.0,2.95,7.15,387.5,61.16,50.27
2018,3,25,8,30,813.0,78.0,3.0,7.4,440.0,63.63,52.29
2018,3,25,8,45,838.5,80.0,3.05,7.65,489.0,64.48,52.82
2018,3,25,9,0,864.0,82.0,3.1,7.9,538.0,65.36,53.37
2018,3,25,9,15,884.5,83.5,3.15,8.15,583.5,74.7,61.49
2018,3,25,9,30,905.0,85.0,3.2,8.4,629.0,75.87,62.28
2018,3,25,9,45,875.5,99.5,3.25,8.65,652.5,83.18,57.9
2018,3,25,10,0,846.0,114.0,3.3,8.9,676.0,145.76,86.09
2018,3,25,10,15,654.5,188.5,3.35,9.05,635.5,214.85,144.8
2018,3,25,10,30,463.0,263.0,3.4,9.2,595.0,269.7,198.58
2018,3,25,10,45,408.0,295.5,3.45,9.35,595.5,311.04,236.46
2018,3,25,11,0,353.0,328.0,3.5,9.5,596.0,351.36,272.98
2018,3,25,11,15,281.5,344.5,3.5,9.6,561.0,363.72,286.6
2018,3,25,11,30,210.0,361.0,3.5,9.7,526.0,371.27,295.13
2018,3,25,11,45,245.0,349.0,3.55,9.85,543.5,396.73,316.37
2018,3,25,12,0,280.0,337.0,3.6,10.0,561.0,427.15,341.58
2018,3,25,12,15,358.5,324.0,3.65,10.05,611.5,484.11,387.81
2018,3,25,12,30,437.0,311.0,3.7,10.1,662.0,552.14,442.29
2018,3,25,12,45,312.0,310.5,3.75,10.15,560.0,489.28,393.77
2018,3,25,13,0,187.0,310.0,3.8,10.2,458.0,412.07,332.85
2018,3,25,13,15,439.0,246.5,3.8,10.25,585.0,576.02,466.36
2018,3,25,13,30,691.0,183.0,3.8,10.3,712.0,740.34,595.55
2018,3,25,13,45,795.0,141.5,3.85,10.3,733.5,806.87,646.61
2018,3,25,14,0,899.0,100.0,3.9,10.3,755.0,869.4,693.13
2018,3,25,14,15,644.5,157.0,3.9,10.3,617.0,749.18,604.73
2018,3,25,14,30,390.0,214.0,3.9,10.3,479.0,594.92,484.64
2018,3,25,14,45,391.0,213.5,3.9,10.3,467.0,607.79,496.59
2018,3,25,15,0,392.0,213.0,3.9,10.3,455.0,618.99,506.42
2018,3,25,15,15,522.0,176.5,3.9,10.3,476.0,707.0,578.72
2018,3,25,15,30,652.0,140.0,3.9,10.3,497.0,802.62,653.01
2018,3,25,15,45,682.5,121.0,3.9,10.1,466.0,813.52,662.92
2018,3,25,16,0,713.0,102.0,3.9,9.9,435.0,820.27,670.45
2018,3,25,16,15,674.0,95.5,3.9,9.6,382.5,774.95,638.8
2018,3,25,16,30,635.0,89.0,3.9,9.3,330.0,727.34,604.95
2018,3,25,16,45,669.5,73.0,3.9,9.0,294.5,731.13,610.16
2018,3,25,17,0,704.0,57.0,3.9,8.7,259.0,724.08,605.66
2018,3,25,17,15,624.0,52.0,3.9,8.2,204.5,642.8,541.44
2018,3,25,17,30,544.0,47.0,3.9,7.7,150.0,557.0,470.25
2018,3,25,17,45,444.0,39.0,3.95,7.2,106.0,453.21,379.83
2018,3,25,18,0,344.0,31.0,4.0,6.7,62.0,353.44,274.3
2018,3,25,18,15,192.0,18.5,4.0,6.6,33.5,156.9,0.0
2018,3,25,18,30,40.0,6.0,4.0,6.5,5.0,0.0,0.0
2018,3,25,18,45,20.0,3.0,4.0,6.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,5.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.55,4.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,2.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,3.3,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,3.5,2.0,0.0,0.0
2018,3,26,6,15,152.5,14.5,3.25,4.25,23.5,12.38,0.0
2018,3,26,6,30,283.0,26.0,3.3,5.0,45.0,21.89,8.26
2018,3,26,6,45,386.5,36.0,3.35,5.7,86.5,29.66,20.59
2018,3,26,7,0,490.0,46.0,3.4,6.4,128.0,37.35,28.26
2018,3,26,7,15,582.0,51.0,3.4,6.95,182.0,40.82,31.75
2018,3,26,7,30,674.0,56.0,3.4,7.5,236.0,48.39,38.76
2018,3,26,7,45,737.0,57.5,3.4,8.05,292.0,49.29,39.51
2018,3,26,8,0,800.0,59.0,3.4,8.6,348.0,50.44,40.4
2018,3,26,8,15,828.5,62.5,3.4,9.05,400.0,52.87,42.39
2018,3,26,8,30,857.0,66.0,3.4,9.5,452.0,62.27,50.62
2018,3,26,8,45,876.5,68.5,3.45,9.95,500.0,64.51,52.35
2018,3,26,9,0,896.0,71.0,3.5,10.4,548.0,66.65,53.97
2018,3,26,9,15,911.5,72.5,3.5,10.7,592.0,67.95,54.89
2018,3,26,9,30,927.0,74.0,3.5,11.0,636.0,69.18,55.75
2018,3,26,9,45,938.0,76.0,3.5,11.35,674.5,83.91,54.45
2018,3,26,10,0,949.0,78.0,3.5,11.7,713.0,144.06,78.96
2018,3,26,10,15,957.0,79.5,3.5,11.95,745.0,204.46,121.37
2018,3,26,10,30,965.0,81.0,3.5,12.2,777.0,265.29,172.57
2018,3,26,10,45,969.0,82.0,3.5,12.5,801.0,324.88,226.33
2018,3,26,11,0,973.0,83.0,3.5,12.8,825.0,383.97,280.35
2018,3,26,11,15,976.0,84.0,3.45,13.0,842.0,441.94,332.88
2018,3,26,11,30,979.0,85.0,3.4,13.2,859.0,498.83,383.26
2018,3,26,11,45,980.0,85.5,3.4,13.4,867.5,553.03,430.21
2018,3,26,12,0,981.0,86.0,3.4,13.6,876.0,605.47,474.4
2018,3,26,12,15,978.0,87.5,3.35,13.7,875.5,654.48,514.71
2018,3,26,12,30,975.0,89.0,3.3,13.8,875.0,701.01,552.02
2018,3,26,12,45,959.0,95.5,3.3,13.9,863.5,740.74,583.42
2018,3,26,13,0,943.0,102.0,3.3,14.0,852.0,776.81,611.44
2018,3,26,13,15,906.0,116.5,3.35,14.05,826.0,800.95,629.43
2018,3,26,13,30,869.0,131.0,3.4,14.1,800.0,827.93,649.38
2018,3,26,13,45,872.5,124.0,3.4,14.1,779.0,855.21,669.43
2018,3,26,14,0,876.0,117.0,3.4,14.1,758.0,870.53,681.01
2018,3,26,14,15,884.5,107.0,3.45,14.0,732.5,892.01,697.78
2018,3,26,14,30,893.0,97.0,3.5,13.9,707.0,909.96,712.17
2018,3,26,14,45,878.0,94.5,3.55,13.8,668.0,911.57,715.16
2018,3,26,15,0,863.0,92.0,3.6,13.7,629.0,909.33,715.73
2018,3,26,15,15,838.0,90.0,3.6,13.7,582.5,904.78,714.27
2018,3,26,15,30,813.0,88.0,3.6,13.7,536.0,886.68,703.21
2018,3,26,15,45,812.0,80.5,3.7,13.3,495.5,880.45,702.53
2018,3,26,16,0,811.0,73.0,3.8,12.9,455.0,870.62,699.15
2018,3,26,16,15,788.5,70.0,3.85,12.45,408.0,843.51,682.76
2018,3,26,16,30,766.0,67.0,3.9,12.0,361.0,813.54,663.87
2018,3,26,16,45,724.0,63.0,3.9,11.55,309.0,762.14,627.63
2018,3,26,17,0,682.0,59.0,3.9,11.1,257.0,708.98,588.53
2018,3,26,17,15,620.0,53.0,3.9,10.55,205.5,642.19,536.61
2018,3,26,17,30,558.0,47.0,3.9,10.0,154.0,569.79,476.89
2018,3,26,17,45,453.5,39.0,3.9,9.4,108.5,461.78,384.23
2018,3,26,18,0,349.0,31.0,3.9,8.8,63.0,358.35,279.77
2018,3,26,18,15,198.5,18.5,3.85,8.65,34.5,162.06,0.0
2018,3,26,18,30,48.0,6.0,3.8,8.5,6.0,5.12,0.0
2018,3,26,18,45,24.0,3.0,3.8,8.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,3.15,6.75,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,3.2,6.9,2.0,0.0,0.0
2018,3,27,6,15,155.0,15.5,3.3,7.55,25.5,13.23,0.0
2018,3,27,6,30,291.0,28.0,3.4,8.2,49.0,23.59,10.93
2018,3,27,6,45,408.5,36.5,3.5,8.85,92.5,30.03,20.76
2018,3,27,7,0,526.0,45.0,3.6,9.5,136.0,36.55,27.23
2018,3,27,7,15,573.5,53.0,3.6,9.95,183.0,42.26,32.68
2018,3,27,7,30,621.0,61.0,3.6,10.4,230.0,47.83,37.8
2018,3,27,7,45,636.0,72.5,3.6,10.85,276.5,55.58,44.73
2018,3,27,8,0,651.0,84.0,3.6,11.3,323.0,62.93,51.15
2018,3,27,8,15,692.0,88.0,3.6,11.85,374.5,64.8,52.55
2018,3,27,8,30,733.0,92.0,3.6,12.4,426.0,66.69,53.93
2018,3,27,8,45,766.5,93.0,3.55,12.95,475.0,72.67,58.9
2018,3,27,9,0,800.0,94.0,3.5,13.5,524.0,72.54,58.46
2018,3,27,9,15,783.0,108.5,3.4,13.95,557.5,81.04,65.58
2018,3,27,9,30,766.0,123.0,3.3,14.4,591.0,80.94,65.19
2018,3,27,9,45,697.5,157.5,3.2,14.8,603.5,113.72,78.8
2018,3,27,10,0,629.0,192.0,3.1,15.2,616.0,176.32,115.3
2018,3,27,10,15,643.0,199.5,3.0,15.5,650.0,226.28,150.64
2018,3,27,10,30,657.0,207.0,2.9,15.8,684.0,278.02,192.56
2018,3,27,10,45,724.5,185.5,2.8,16.1,727.5,325.46,231.51
2018,3,27,11,0,792.0,164.0,2.7,16.4,771.0,384.13,280.51
2018,3,27,11,15,827.5,150.5,2.7,16.6,797.0,436.29,325.62
2018,3,27,11,30,863.0,137.0,2.7,16.8,823.0,490.68,371.85
2018,3,27,11,45,912.0,113.5,2.65,17.0,845.5,546.14,417.85
2018,3,27,12,0,961.0,90.0,2.6,17.2,868.0,601.9,463.18
2018,3,27,12,15,963.5,89.0,2.65,17.3,869.5,651.03,502.88
2018,3,27,12,30,966.0,88.0,2.7,17.4,871.0,698.09,540.1
2018,3,27,12,45,966.5,86.5,2.75,17.5,864.0,741.05,573.56
2018,3,27,13,0,967.0,85.0,2.8,17.6,857.0,781.32,603.92
2018,3,27,13,15,962.5,85.0,2.85,17.6,841.5,816.46,629.13
2018,3,27,13,30,958.0,85.0,2.9,17.6,826.0,848.31,652.06
2018,3,27,13,45,951.5,84.5,3.0,17.6,802.5,874.63,671.54
2018,3,27,14,0,945.0,84.0,3.1,17.6,779.0,897.33,688.67
2018,3,27,14,15,934.5,84.0,3.15,17.45,748.5,913.47,701.47
2018,3,27,14,30,924.0,84.0,3.2,17.3,718.0,925.8,711.88
2018,3,27,14,45,910.5,83.0,3.3,17.2,680.5,930.48,717.42
2018,3,27,15,0,897.0,82.0,3.4,17.1,643.0,931.33,720.53
2018,3,27,15,15,873.0,82.0,3.4,17.1,597.5,919.94,714.32
2018,3,27,15,30,849.0,82.0,3.4,17.1,552.0,904.93,705.76
2018,3,27,15,45,801.5,83.0,3.5,16.95,496.5,876.09,688.42
2018,3,27,16,0,754.0,84.0,3.6,16.8,441.0,833.89,661.23
2018,3,27,16,15,750.5,75.5,3.6,16.3,398.5,817.64,652.96
2018,3,27,16,30,747.0,67.0,3.6,15.8,356.0,798.11,641.78
2018,3,27,16,45,696.5,62.5,3.65,15.25,301.5,738.52,600.3
2018,3,27,17,0,646.0,58.0,3.7,14.7,247.0,677.64,556.21
2018,3,27,17,15,564.0,54.5,3.75,14.1,196.0,597.56,494.75
2018,3,27,17,30,482.0,51.0,3.8,13.5,145.0,512.92,426.2
2018,3,27,17,45,389.5,42.0,3.8,12.85,103.0,414.74,342.59
2018,3,27,18,0,297.0,33.0,3.8,12.2,61.0,320.37,250.41
2018,3,27,18,15,165.5,19.0,3.75,11.95,33.0,173.7,0.0
2018,3,27,18,30,34.0,5.0,3.7,11.7,5.0,28.26,0.0
2018,3,27,18,45,17.0,2.5,3.65,11.4,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.75,9.4,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.7,9.5,3.0,0.0,0.0
2018,3,28,6,15,182.0,15.5,0.65,10.1,28.5,13.23,0.0
2018,3,28,6,30,339.0,27.0,0.6,10.7,54.0,22.6,11.32
2018,3,28,6,45,455.5,35.0,0.55,11.25,99.5,28.77,19.63
2018,3,28,7,0,572.0,43.0,0.5,11.8,145.0,35.01,25.74
2018,3,28,7,15,593.0,53.0,0.55,12.25,189.0,42.28,32.49
2018,3,28,7,30,614.0,63.0,0.6,12.7,233.0,49.2,38.76
2018,3,28,7,45,701.0,62.0,0.65,13.1,293.5,52.44,41.56
2018,3,28,8,0,788.0,61.0,0.7,13.5,354.0,51.73,40.77
2018,3,28,8,15,817.0,64.0,0.65,14.0,405.5,53.72,42.32
2018,3,28,8,30,846.0,67.0,0.6,14.5,457.0,62.88,50.13
2018,3,28,8,45,866.5,69.5,0.6,15.0,505.0,65.09,51.77
2018,3,28,9,0,887.0,72.0,0.6,15.5,553.0,67.2,53.31
2018,3,28,9,15,903.0,74.0,0.5,15.9,597.0,68.8,54.43
2018,3,28,9,30,919.0,76.0,0.4,16.3,641.0,70.31,55.48
2018,3,28,9,45,931.0,77.0,0.35,16.7,679.5,92.51,54.97
2018,3,28,10,0,943.0,78.0,0.3,17.1,718.0,151.71,81.27
2018,3,28,10,15,950.5,79.5,0.35,17.35,749.5,211.65,123.18
2018,3,28,10,30,958.0,81.0,0.4,17.6,781.0,271.96,172.31
2018,3,28,10,45,963.5,81.5,0.45,17.85,805.0,331.13,223.17
2018,3,28,11,0,969.0,82.0,0.5,18.1,829.0,389.94,273.98
2018,3,28,11,15,972.5,83.0,0.65,18.25,846.0,447.78,323.92
2018,3,28,11,30,976.0,84.0,0.8,18.4,863.0,504.58,371.97
2018,3,28,11,45,977.5,84.5,0.95,18.55,872.0,558.73,416.85
2018,3,28,12,0,979.0,85.0,1.1,18.7,881.0,611.18,459.31
2018,3,28,12,15,979.5,84.5,1.25,18.75,881.5,660.23,498.52
2018,3,28,12,30,980.0,84.0,1.4,18.8,882.0,707.01,535.27
2018,3,28,12,45,978.0,84.0,1.55,18.9,874.5,750.09,568.63
2018,3,28,13,0,976.0,84.0,1.7,19.0,867.0,790.33,598.73
2018,3,28,13,15,972.5,83.5,1.75,18.95,851.5,825.93,623.67
2018,3,28,13,30,969.0,83.0,1.8,18.9,836.0,858.28,646.44
2018,3,28,13,45,963.0,82.5,1.9,18.85,813.0,885.18,666.14
2018,3,28,14,0,957.0,82.0,2.0,18.8,790.0,908.47,683.59
2018,3,28,14,15,949.0,81.0,2.0,18.65,759.5,925.78,696.41
2018,3,28,14,30,941.0,80.0,2.0,18.5,729.0,939.3,706.9
2018,3,28,14,45,930.0,78.5,2.0,18.35,692.0,945.7,712.85
2018,3,28,15,0,919.0,77.0,2.0,18.2,655.0,948.23,716.48
2018,3,28,15,15,904.5,75.0,2.0,18.2,612.0,943.12,714.78
2018,3,28,15,30,890.0,73.0,2.0,18.2,569.0,934.27,710.8
2018,3,28,15,45,870.5,71.0,1.95,18.3,522.0,917.19,700.52
2018,3,28,16,0,851.0,69.0,1.9,18.4,475.0,896.79,688.08
2018,3,28,16,15,823.0,66.0,1.9,17.95,424.0,874.09,675.92
2018,3,28,16,30,795.0,63.0,1.9,17.5,373.0,838.5,654.36
2018,3,28,16,45,741.5,61.0,1.9,17.0,318.0,778.76,614.89
2018,3,28,17,0,688.0,59.0,1.9,16.5,263.0,717.54,572.72
2018,3,28,17,15,608.0,53.5,1.95,15.95,208.0,635.16,512.67
2018,3,28,17,30,528.0,48.0,2.0,15.4,153.0,548.34,445.49
2018,3,28,17,45,430.5,40.5,2.05,14.85,109.5,446.9,362.35
2018,3,28,18,0,333.0,33.0,2.1,14.3,66.0,349.27,271.04
2018,3,28,18,15,194.0,20.0,2.05,14.05,36.5,197.68,0.0
2018,3,28,18,30,55.0,7.0,2.0,13.8,7.0,44.87,0.0
2018,3,28,18,45,27.5,3.5,2.0,13.6,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.55,11.5,2.5,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.5,11.5,5.0,0.0,0.0
2018,3,29,6,15,193.0,18.0,0.45,12.05,31.5,15.36,0.0
2018,3,29,6,30,341.0,30.0,0.4,12.6,58.0,25.2,14.05
2018,3,29,6,45,460.5,37.5,0.35,13.15,104.5,30.82,21.36
2018,3,29,7,0,580.0,45.0,0.3,13.7,151.0,36.61,27.0
2018,3,29,7,15,645.5,50.0,0.3,14.05,203.5,43.67,33.53
2018,3,29,7,30,711.0,55.0,0.3,14.4,256.0,47.54,37.03
2018,3,29,7,45,753.5,59.0,0.35,14.75,309.5,50.42,39.5
2018,3,29,8,0,796.0,63.0,0.4,15.1,363.0,53.3,41.88
2018,3,29,8,15,824.5,66.5,0.35,15.55,415.0,55.61,43.7
2018,3,29,8,30,853.0,70.0,0.3,16.0,467.0,65.08,51.72
2018,3,29,8,45,874.0,72.0,0.3,16.45,515.5,66.92,53.01
2018,3,29,9,0,895.0,74.0,0.3,16.9,564.0,68.66,54.23
2018,3,29,9,15,910.0,76.5,0.25,17.25,608.0,70.55,55.59
2018,3,29,9,30,925.0,79.0,0.2,17.6,652.0,72.33,56.86
2018,3,29,9,45,936.5,80.0,0.2,17.95,690.5,98.76,57.32
2018,3,29,10,0,948.0,81.0,0.2,18.3,729.0,158.32,85.05
2018,3,29,10,15,956.0,82.5,0.25,18.55,761.0,218.68,127.63
2018,3,29,10,30,964.0,84.0,0.3,18.8,793.0,279.47,177.02
2018,3,29,10,45,969.0,85.5,0.4,19.1,817.5,339.62,228.47
2018,3,29,11,0,974.0,87.0,0.5,19.4,842.0,399.38,279.81
2018,3,29,11,15,977.0,88.0,0.55,19.45,859.0,457.36,328.99
2018,3,29,11,30,980.0,89.0,0.6,19.5,876.0,514.25,376.04
2018,3,29,11,45,962.0,99.5,0.7,19.6,878.5,567.09,419.14
2018,3,29,12,0,944.0,110.0,0.8,19.7,881.0,616.6,458.51
2018,3,29,12,15,874.0,144.5,0.95,19.6,859.0,654.4,488.95
2018,3,29,12,30,804.0,179.0,1.1,19.5,837.0,683.98,512.68
2018,3,29,12,45,805.0,176.0,1.2,19.45,830.0,722.43,542.29
2018,3,29,13,0,806.0,173.0,1.3,19.4,823.0,758.58,569.81
2018,3,29,13,15,802.0,170.0,1.4,19.2,806.5,788.42,593.04
2018,3,29,13,30,798.0,167.0,1.5,19.0,790.0,815.25,614.09
2018,3,29,13,45,843.0,141.5,1.6,18.8,783.0,857.57,644.7
2018,3,29,14,0,888.0,116.0,1.7,18.6,776.0,888.36,667.42
2018,3,29,14,15,924.0,98.0,1.7,18.4,760.5,925.49,693.45
2018,3,29,14,30,960.0,80.0,1.7,18.2,745.0,959.2,717.14
2018,3,29,14,45,950.0,78.5,1.7,18.0,708.0,966.71,723.67
2018,3,29,15,0,940.0,77.0,1.7,17.8,671.0,970.31,728.12
2018,3,29,15,15,926.0,75.0,1.7,17.8,627.5,965.71,726.83
2018,3,29,15,30,912.0,73.0,1.7,17.8,584.0,957.32,723.25
2018,3,29,15,45,893.5,71.5,1.65,17.3,537.0,941.72,715.67
2018,3,29,16,0,875.0,70.0,1.6,16.8,490.0,922.74,705.88
2018,3,29,16,15,848.5,67.5,1.55,16.4,439.0,901.88,694.45
2018,3,29,16,30,822.0,65.0,1.5,16.0,388.0,867.94,673.69
2018,3,29,16,45,781.0,62.0,1.45,15.6,334.0,817.54,640.74
2018,3,29,17,0,740.0,59.0,1.4,15.2,280.0,765.19,605.11
2018,3,29,17,15,650.0,55.5,1.4,14.55,222.5,675.62,541.08
2018,3,29,17,30,560.0,52.0,1.4,13.9,165.0,581.65,469.94
2018,3,29,17,45,480.5,43.0,1.4,13.25,120.0,491.3,396.62
2018,3,29,18,0,401.0,34.0,1.4,12.6,75.0,403.86,314.46
2018,3,29,18,15,240.0,22.0,1.45,12.4,42.5,235.09,9.01
2018,3,29,18,30,79.0,10.0,1.5,12.2,10.0,64.53,0.0
2018,3,29,18,45,39.5,5.0,1.5,12.05,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,30,5,45,9.0,2.0,0.5,9.95,2.0,0.0,0.0
2018,3,30,6,0,18.0,4.0,0.5,10.0,4.0,0.0,0.0
2018,3,30,6,15,64.0,18.0,0.55,10.45,23.0,15.36,0.0
2018,3,30,6,30,110.0,32.0,0.6,10.9,42.0,24.92,14.57
2018,3,30,6,45,174.5,48.0,0.6,11.3,75.5,37.03,27.06
2018,3,30,7,0,239.0,64.0,0.6,11.7,109.0,47.82,37.24
2018,3,30,7,15,273.0,82.0,0.6,12.05,148.5,60.2,48.57
2018,3,30,7,30,307.0,100.0,0.6,12.4,188.0,72.11,59.22
2018,3,30,7,45,362.0,112.5,0.6,12.75,236.0,80.01,66.07
2018,3,30,8,0,417.0,125.0,0.6,13.1,284.0,87.67,72.55
2018,3,30,8,15,414.5,146.0,0.55,13.55,322.5,99.92,82.85
2018,3,30,8,30,412.0,167.0,0.5,14.0,361.0,111.54,92.41
2018,3,30,8,45,433.5,181.0,0.45,14.45,403.5,118.55,97.88
2018,3,30,9,0,455.0,195.0,0.4,14.9,446.0,125.23,103.03
2018,3,30,9,15,532.0,187.5,0.35,15.3,503.0,119.84,97.93
2018,3,30,9,30,609.0,180.0,0.3,15.7,560.0,113.69,92.32
2018,3,30,9,45,653.5,176.5,0.25,16.1,606.5,133.08,89.25
2018,3,30,10,0,698.0,173.0,0.2,16.5,653.0,179.49,111.54
2018,3,30,10,15,635.5,209.0,0.2,16.75,661.0,239.84,158.3
2018,3,30,10,30,573.0,245.0,0.2,17.0,669.0,293.82,203.62
2018,3,30,10,45,562.0,261.0,0.2,17.25,687.5,341.58,242.94
2018,3,30,11,0,551.0,277.0,0.2,17.5,706.0,388.31,281.17
2018,3,30,11,15,547.5,286.0,0.25,17.6,720.0,431.97,316.68
2018,3,30,11,30,544.0,295.0,0.3,17.7,734.0,474.96,350.91
2018,3,30,11,45,491.5,318.0,0.35,17.85,717.5,503.0,373.67
2018,3,30,12,0,439.0,341.0,0.4,18.0,701.0,525.72,391.72
2018,3,30,12,15,461.5,333.0,0.5,18.05,712.0,564.14,421.33
2018,3,30,12,30,484.0,325.0,0.6,18.1,723.0,603.13,450.9
2018,3,30,12,45,579.5,281.0,0.7,18.15,753.5,661.96,495.16
2018,3,30,13,0,675.0,237.0,0.8,18.2,784.0,727.12,543.25
2018,3,30,13,15,642.5,244.0,0.9,18.15,757.0,741.38,554.53
2018,3,30,13,30,610.0,251.0,1.0,18.1,730.0,751.19,563.21
2018,3,30,13,45,568.5,259.0,1.1,18.1,695.0,747.12,562.15
2018,3,30,14,0,527.0,267.0,1.2,18.1,660.0,742.3,560.45
2018,3,30,14,15,585.0,231.5,1.3,18.15,652.0,777.11,588.33
2018,3,30,14,30,643.0,196.0,1.4,18.2,644.0,817.7,619.6
2018,3,30,14,45,585.5,204.5,1.45,18.2,596.0,782.42,596.14
2018,3,30,15,0,528.0,213.0,1.5,18.2,548.0,751.34,575.82
2018,3,30,15,15,463.0,215.5,1.5,18.2,495.0,703.3,542.74
2018,3,30,15,30,398.0,218.0,1.5,18.2,442.0,632.37,493.2
2018,3,30,15,45,355.5,205.5,1.6,18.5,393.0,583.91,459.56
2018,3,30,16,0,313.0,193.0,1.7,18.8,344.0,533.97,423.76
2018,3,30,16,15,333.0,168.0,1.7,18.2,313.5,525.01,420.76
2018,3,30,16,30,353.0,143.0,1.7,17.6,283.0,513.29,415.2
2018,3,30,16,45,323.5,125.5,1.75,17.0,240.0,464.24,379.45
2018,3,30,17,0,294.0,108.0,1.8,16.4,197.0,414.56,342.07
2018,3,30,17,15,268.5,89.5,1.9,15.6,159.0,366.54,304.77
2018,3,30,17,30,243.0,71.0,2.0,14.8,121.0,318.22,265.16
2018,3,30,17,45,192.5,54.0,2.1,14.0,86.5,252.32,208.35
2018,3,30,18,0,142.0,37.0,2.2,13.2,52.0,188.65,149.11
2018,3,30,18,15,87.0,22.5,2.25,12.85,30.0,114.3,20.05
2018,3,30,18,30,32.0,8.0,2.3,12.5,8.0,29.56,0.0
2018,3,30,18,45,16.0,4.0,2.35,12.15,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,2.0,2.8,10.3,2.0,0.0,0.0
2018,3,31,6,0,15.0,4.0,2.8,10.4,4.0,3.41,0.0
2018,3,31,6,15,50.5,19.0,2.85,10.55,23.0,14.91,0.0
2018,3,31,6,30,86.0,34.0,2.9,10.7,42.0,26.34,16.15
2018,3,31,6,45,126.5,52.5,2.9,10.9,72.5,40.0,29.73
2018,3,31,7,0,167.0,71.0,2.9,11.1,103.0,53.34,42.24
2018,3,31,7,15,171.5,91.5,2.85,11.65,133.0,67.39,55.07
2018,3,31,7,30,176.0,112.0,2.8,12.2,163.0,83.25,69.21
2018,3,31,7,45,220.5,131.5,2.75,12.7,208.0,93.72,78.29
2018,3,31,8,0,265.0,151.0,2.7,13.2,253.0,106.13,88.86
2018,3,31,8,15,334.0,161.5,2.6,13.5,308.0,113.1,94.55
2018,3,31,8,30,403.0,172.0,2.5,13.8,363.0,114.35,95.2
2018,3,31,8,45,495.5,166.0,2.45,14.05,425.0,109.95,90.96
2018,3,31,9,0,588.0,160.0,2.4,14.3,487.0,105.97,87.16
2018,3,31,9,15,722.0,133.0,2.45,14.75,566.0,87.38,70.71
2018,3,31,9,30,856.0,106.0,2.5,15.2,645.0,78.31,62.6
2018,3,31,9,45,897.5,98.5,2.55,15.65,693.0,116.47,69.35
2018,3,31,10,0,939.0,91.0,2.6,16.1,741.0,172.04,96.65
2018,3,31,10,15,894.5,113.5,2.6,16.35,754.5,236.82,147.58
2018,3,31,10,30,850.0,136.0,2.6,16.6,768.0,290.91,195.51
2018,3,31,10,45,800.0,163.0,2.6,16.85,773.0,349.24,248.18
2018,3,31,11,0,750.0,190.0,2.6,17.1,778.0,397.0,291.81
2018,3,31,11,15,721.0,211.5,2.65,17.2,786.0,449.26,337.25
2018,3,31,11,30,692.0,233.0,2.7,17.3,794.0,498.22,378.69
2018,3,31,11,45,621.0,268.5,2.7,17.4,776.0,533.14,408.18
2018,3,31,12,0,550.0,304.0,2.7,17.5,758.0,560.95,430.91
2018,3,31,12,15,515.0,317.0,2.75,17.4,742.0,585.72,451.22
2018,3,31,12,30,480.0,330.0,2.8,17.3,726.0,606.57,468.02
2018,3,31,12,45,465.5,330.5,2.9,17.25,712.0,627.34,484.81
2018,3,31,13,0,451.0,331.0,3.0,17.2,698.0,645.5,499.46
2018,3,31,13,15,469.5,317.5,3.05,16.95,693.0,674.05,522.4
2018,3,31,13,30,488.0,304.0,3.1,16.7,688.0,701.51,544.47
2018,3,31,13,45,461.0,303.5,3.15,16.45,658.0,701.97,546.06
2018,3,31,14,0,434.0,303.0,3.2,16.2,628.0,698.98,545.25
2018,3,31,14,15,561.5,239.5,3.2,16.0,643.0,766.48,599.39
2018,3,31,14,30,689.0,176.0,3.2,15.8,658.0,840.8,656.51
2018,3,31,14,45,764.0,140.5,3.15,15.65,649.0,887.26,690.27
2018,3,31,15,0,839.0,105.0,3.1,15.5,640.0,924.93,717.96
2018,3,31,15,15,796.5,107.0,3.1,15.5,588.0,898.11,700.5
2018,3,31,15,30,754.0,109.0,3.1,15.5,536.0,867.35,680.76
2018,3,31,15,45,769.5,97.5,3.1,15.1,502.0,872.22,687.54
2018,3,31,16,0,785.0,86.0,3.1,14.7,468.0,873.32,691.46
2018,3,31,16,15,678.5,94.0,3.05,14.3,399.0,787.41,631.66
2018,3,31,16,30,572.0,102.0,3.0,13.9,330.0,694.72,565.52
2018,3,31,16,45,594.5,86.0,3.0,13.5,294.0,689.48,564.49
2018,3,31,17,0,617.0,70.0,3.0,13.1,258.0,680.32,559.12
2018,3,31,17,15,586.0,61.0,3.0,12.5,212.5,630.38,521.31
2018,3,31,17,30,555.0,52.0,3.0,11.9,167.0,579.65,480.43
2018,3,31,17,45,444.0,43.5,3.05,11.3,119.0,464.12,384.63
2018,3,31,18,0,333.0,35.0,3.1,10.7,71.0,353.51,285.05
2018,3,31,18,15,198.5,22.0,3.1,10.5,40.5,209.65,68.64
2018,3,31,18,30,64.0,9.0,3.1,10.3,10.0,53.24,0.0
2018,3,31,18,45,32.0,4.5,3.15,10.05,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,1,5,45,24.0,4.0,3.3,8.2,4.0,0.0,0.0
2018,4,1,6,0,48.0,8.0,3.3,8.4,8.0,6.83,0.0
2018,4,1,6,15,179.0,21.5,3.3,8.9,37.0,16.81,0.0
2018,4,1,6,30,310.0,35.0,3.3,9.4,66.0,29.17,18.99
2018,4,1,6,45,417.0,45.0,3.25,9.9,112.5,36.73,27.04
2018,4,1,7,0,524.0,55.0,3.2,10.4,159.0,44.25,34.26
2018,4,1,7,15,592.5,61.5,3.2,10.75,211.5,48.6,38.39
2018,4,1,7,30,661.0,68.0,3.2,11.1,264.0,52.97,42.35
2018,4,1,7,45,706.5,72.5,3.15,11.5,317.5,55.6,44.59
2018,4,1,8,0,752.0,77.0,3.1,11.9,371.0,63.48,51.44
2018,4,1,8,15,784.0,80.0,3.1,12.3,423.0,65.0,52.53
2018,4,1,8,30,816.0,83.0,3.1,12.7,475.0,66.54,53.63
2018,4,1,8,45,839.5,85.5,3.15,13.15,523.5,67.6,54.27
2018,4,1,9,0,863.0,88.0,3.2,13.6,572.0,68.65,54.91
2018,4,1,9,15,881.0,89.5,3.25,14.0,616.5,78.3,63.07
2018,4,1,9,30,899.0,91.0,3.3,14.4,661.0,79.28,63.63
2018,4,1,9,45,913.0,91.5,3.35,14.8,699.5,116.91,67.77
2018,4,1,10,0,927.0,92.0,3.4,15.2,738.0,175.29,99.68
2018,4,1,10,15,935.5,94.0,3.5,15.4,770.0,235.02,145.3
2018,4,1,10,30,944.0,96.0,3.6,15.6,802.0,295.25,197.1
2018,4,1,10,45,949.5,97.0,3.7,15.8,826.0,354.16,250.04
2018,4,1,11,0,955.0,98.0,3.8,16.0,850.0,412.75,302.84
2018,4,1,11,15,958.0,98.5,3.9,16.05,866.0,469.38,353.54
2018,4,1,11,30,961.0,99.0,4.0,16.1,882.0,524.93,402.22
2018,4,1,11,45,958.5,102.0,4.1,16.15,889.5,578.38,448.02
2018,4,1,12,0,956.0,105.0,4.2,16.2,897.0,629.88,491.08
2018,4,1,12,15,960.5,102.5,4.3,16.15,899.0,678.83,531.62
2018,4,1,12,30,965.0,100.0,4.4,16.1,901.0,725.81,569.91
2018,4,1,12,45,958.0,102.0,4.5,16.1,891.0,766.7,602.8
2018,4,1,13,0,951.0,104.0,4.6,16.1,881.0,804.5,632.2
2018,4,1,13,15,913.0,119.5,4.7,16.0,854.5,827.88,650.22
2018,4,1,13,30,875.0,135.0,4.8,15.9,828.0,854.7,670.94
2018,4,1,13,45,876.5,129.0,4.85,15.75,806.0,881.28,691.41
2018,4,1,14,0,878.0,123.0,4.9,15.6,784.0,904.54,709.63
2018,4,1,14,15,883.0,114.5,4.95,15.4,757.0,915.09,719.03
2018,4,1,14,30,888.0,106.0,5.0,15.2,730.0,931.52,732.96
2018,4,1,14,45,850.0,110.0,5.05,14.95,682.5,929.06,733.57
2018,4,1,15,0,812.0,114.0,5.1,14.7,635.0,912.42,724.15
2018,4,1,15,15,836.0,101.0,5.1,14.7,606.5,930.4,739.16
2018,4,1,15,30,860.0,88.0,5.1,14.7,578.0,944.47,751.29
2018,4,1,15,45,838.0,85.0,5.05,14.05,530.0,923.67,739.69
2018,4,1,16,0,816.0,82.0,5.0,13.4,482.0,899.45,725.71
2018,4,1,16,15,786.5,78.5,4.95,13.0,430.5,864.4,702.76
2018,4,1,16,30,757.0,75.0,4.9,12.6,379.0,826.57,677.28
2018,4,1,16,45,715.5,69.5,4.85,12.2,325.5,772.82,638.84
2018,4,1,17,0,674.0,64.0,4.8,11.8,272.0,724.03,602.9
2018,4,1,17,15,608.0,58.5,4.75,11.35,219.5,647.18,542.98
2018,4,1,17,30,542.0,53.0,4.7,10.9,167.0,571.05,480.61
2018,4,1,17,45,441.5,44.5,4.7,10.45,120.5,464.14,389.63
2018,4,1,18,0,341.0,36.0,4.7,10.0,74.0,361.43,295.35
2018,4,1,18,15,207.0,23.0,4.65,9.75,42.5,219.1,94.32
2018,4,1,18,30,73.0,10.0,4.6,9.5,11.0,60.62,0.0
2018,4,1,18,45,36.5,5.0,4.55,9.25,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,2,5,45,3.0,3.0,3.65,8.6,3.0,0.0,0.0
2018,4,2,6,0,6.0,6.0,3.7,8.7,6.0,5.12,0.0
2018,4,2,6,15,26.5,21.5,3.85,8.9,24.0,17.06,0.0
2018,4,2,6,30,47.0,37.0,4.0,9.1,42.0,28.98,19.15
2018,4,2,6,45,86.5,56.5,4.1,9.25,72.0,43.49,33.2
2018,4,2,7,0,126.0,76.0,4.2,9.4,102.0,57.78,46.61
2018,4,2,7,15,149.5,96.0,4.25,9.65,135.0,72.02,59.72
2018,4,2,7,30,173.0,116.0,4.3,9.9,168.0,85.95,72.28
2018,4,2,7,45,239.0,130.0,4.3,10.15,216.5,92.98,78.4
2018,4,2,8,0,305.0,144.0,4.3,10.4,265.0,102.28,86.41
2018,4,2,8,15,423.0,144.5,4.3,10.8,336.0,98.5,82.63
2018,4,2,8,30,541.0,145.0,4.3,11.2,407.0,98.81,82.51
2018,4,2,8,45,641.0,134.5,4.3,11.55,475.0,91.31,75.51
2018,4,2,9,0,741.0,124.0,4.3,11.9,543.0,83.51,68.33
2018,4,2,9,15,788.0,117.5,4.25,12.2,593.5,86.07,70.29
2018,4,2,9,30,835.0,111.0,4.2,12.5,644.0,80.83,65.45
2018,4,2,9,45,848.5,112.0,4.15,12.85,680.5,120.36,71.22
2018,4,2,10,0,862.0,113.0,4.1,13.2,717.0,176.34,103.64
2018,4,2,10,15,894.0,105.0,4.05,13.55,755.5,238.74,151.39
2018,4,2,10,30,926.0,97.0,4.0,13.9,794.0,295.52,199.84
2018,4,2,10,45,931.0,98.5,3.95,14.2,817.5,353.59,252.33
2018,4,2,11,0,936.0,100.0,3.9,14.5,841.0,411.3,304.44
2018,4,2,11,15,940.5,100.5,3.85,14.75,858.0,467.49,354.44
2018,4,2,11,30,945.0,101.0,3.8,15.0,875.0,522.78,402.4
2018,4,2,11,45,946.5,102.0,3.8,15.3,883.5,575.82,447.24
2018,4,2,12,0,948.0,103.0,3.8,15.6,892.0,627.24,489.5
2018,4,2,12,15,948.5,102.5,3.8,15.7,892.5,674.95,528.23
2018,4,2,12,30,949.0,102.0,3.8,15.8,893.0,720.47,564.37
2018,4,2,12,45,947.5,101.5,3.85,15.9,885.0,762.21,597.14
2018,4,2,13,0,946.0,101.0,3.9,16.0,877.0,801.21,626.41
2018,4,2,13,15,942.5,100.5,3.85,15.95,861.5,835.76,651.27
2018,4,2,13,30,939.0,100.0,3.8,15.9,846.0,867.13,673.83
2018,4,2,13,45,930.0,100.5,3.8,15.9,822.0,891.63,691.67
2018,4,2,14,0,921.0,101.0,3.8,15.9,798.0,912.5,707.1
2018,4,2,14,15,918.5,97.0,3.75,15.8,769.0,930.67,720.75
2018,4,2,14,30,916.0,93.0,3.7,15.7,740.0,945.18,731.99
2018,4,2,14,45,906.0,90.5,3.65,15.6,703.0,950.79,737.19
2018,4,2,15,0,896.0,88.0,3.6,15.5,666.0,952.59,739.98
2018,4,2,15,15,881.5,86.0,3.6,15.5,623.5,947.02,737.86
2018,4,2,15,30,867.0,84.0,3.6,15.5,581.0,937.81,733.4
2018,4,2,15,45,843.5,82.0,3.55,15.45,532.5,927.1,727.83
2018,4,2,16,0,820.0,80.0,3.5,15.4,484.0,902.6,712.48
2018,4,2,16,15,786.5,78.5,3.5,15.05,433.0,866.2,689.57
2018,4,2,16,30,753.0,77.0,3.5,14.7,382.0,827.05,664.19
2018,4,2,16,45,690.0,75.5,3.45,14.4,325.5,765.31,620.78
2018,4,2,17,0,627.0,74.0,3.4,14.1,269.0,697.12,571.01
2018,4,2,17,15,482.0,71.5,3.45,13.4,205.0,555.31,462.38
2018,4,2,17,30,337.0,69.0,3.5,12.7,141.0,414.41,348.87
2018,4,2,17,45,259.5,54.0,3.5,12.05,100.5,325.21,272.33
2018,4,2,18,0,182.0,39.0,3.5,11.4,60.0,240.5,195.2
2018,4,2,18,15,124.0,25.0,3.4,11.2,36.0,162.72,80.6
2018,4,2,18,30,66.0,11.0,3.3,11.0,12.0,56.57,0.0
2018,4,2,18,45,33.0,5.5,3.2,10.75,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,3,5,45,14.5,4.0,2.7,7.0,4.0,0.0,0.0
2018,4,3,6,0,29.0,8.0,2.7,7.1,8.0,6.83,0.0
2018,4,3,6,15,157.5,24.5,2.7,7.55,40.0,19.06,2.01
2018,4,3,6,30,286.0,41.0,2.7,8.0,72.0,31.73,21.87
2018,4,3,6,45,403.0,50.0,2.7,8.5,120.0,40.7,30.9
2018,4,3,7,0,520.0,59.0,2.7,9.0,168.0,47.27,37.27
2018,4,3,7,15,584.0,66.5,2.65,9.35,220.5,52.27,41.97
2018,4,3,7,30,648.0,74.0,2.6,9.7,273.0,57.22,46.44
2018,4,3,7,45,690.5,79.5,2.55,10.1,326.0,60.37,49.13
2018,4,3,8,0,733.0,85.0,2.5,10.5,379.0,63.48,51.69
2018,4,3,8,15,763.0,89.0,2.4,10.9,430.0,71.35,58.45
2018,4,3,8,30,793.0,93.0,2.3,11.3,481.0,73.33,59.9
2018,4,3,8,45,765.0,108.0,2.25,11.65,512.0,75.1,61.17
2018,4,3,9,0,737.0,123.0,2.2,12.0,543.0,82.55,67.41
2018,4,3,9,15,766.0,125.0,2.1,12.3,590.5,82.33,66.93
2018,4,3,9,30,795.0,127.0,2.0,12.6,638.0,90.54,73.8
2018,4,3,9,45,802.0,134.0,1.9,12.9,674.5,135.65,83.56
2018,4,3,10,0,809.0,141.0,1.8,13.2,711.0,192.43,118.12
2018,4,3,10,15,801.0,151.5,1.75,13.4,736.5,249.77,163.42
2018,4,3,10,30,793.0,162.0,1.7,13.6,762.0,306.14,211.97
2018,4,3,10,45,765.0,182.5,1.7,13.85,775.5,356.86,257.74
2018,4,3,11,0,737.0,203.0,1.7,14.1,789.0,410.91,305.26
2018,4,3,11,15,763.5,195.0,1.65,14.2,813.0,463.26,349.46
2018,4,3,11,30,790.0,187.0,1.6,14.3,837.0,517.13,393.87
2018,4,3,11,45,772.5,199.0,1.6,14.45,839.5,565.21,432.98
2018,4,3,12,0,755.0,211.0,1.6,14.6,842.0,610.64,468.82
2018,4,3,12,15,738.0,220.5,1.65,14.6,837.5,651.54,500.94
2018,4,3,12,30,721.0,230.0,1.7,14.6,833.0,689.52,530.18
2018,4,3,12,45,774.0,199.0,1.75,14.65,841.0,738.36,567.74
2018,4,3,13,0,827.0,168.0,1.8,14.7,849.0,783.83,602.58
2018,4,3,13,15,813.5,169.5,1.9,14.65,829.5,810.68,623.45
2018,4,3,13,30,800.0,171.0,2.0,14.6,810.0,833.98,641.45
2018,4,3,13,45,832.5,150.5,2.1,14.55,798.5,871.32,668.86
2018,4,3,14,0,865.0,130.0,2.2,14.5,787.0,905.98,694.32
2018,4,3,14,15,862.5,124.5,2.3,14.35,758.0,922.54,707.76
2018,4,3,14,30,860.0,119.0,2.4,14.2,729.0,935.47,719.07
2018,4,3,14,45,851.0,115.5,2.45,14.05,693.0,940.97,725.02
2018,4,3,15,0,842.0,112.0,2.5,13.9,657.0,942.71,728.65
2018,4,3,15,15,826.5,109.0,2.5,13.9,615.0,935.17,725.18
2018,4,3,15,30,811.0,106.0,2.5,13.9,573.0,923.96,719.39
2018,4,3,15,45,785.0,102.5,2.55,13.45,524.0,898.62,705.4
2018,4,3,16,0,759.0,99.0,2.6,13.0,475.0,876.25,693.49
2018,4,3,16,15,729.0,95.5,2.65,12.6,426.0,841.52,672.24
2018,4,3,16,30,699.0,92.0,2.7,12.2,377.0,804.25,648.67
2018,4,3,16,45,655.0,84.5,2.75,11.85,323.0,746.75,608.99
2018,4,3,17,0,611.0,77.0,2.8,11.5,269.0,687.92,566.81
2018,4,3,17,15,544.5,69.5,2.8,11.0,217.5,608.56,506.54
2018,4,3,17,30,478.0,62.0,2.8,10.5,166.0,529.8,443.63
2018,4,3,17,45,383.5,51.5,2.8,10.05,120.5,425.96,356.7
2018,4,3,18,0,289.0,41.0,2.8,9.6,75.0,328.04,268.94
2018,4,3,18,15,174.0,27.0,2.8,9.45,44.5,205.59,116.44
2018,4,3,18,30,59.0,13.0,2.8,9.3,14.0,53.37,0.0
2018,4,3,18,45,29.5,6.5,2.8,9.15,7.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.65,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.9,4.0,3.41,0.0
2018,4,4,6,15,0.0,14.0,2.55,8.3,14.0,11.54,0.63
2018,4,4,6,30,0.0,24.0,2.6,8.7,24.0,19.81,11.63
2018,4,4,6,45,0.0,40.0,2.6,9.1,40.0,32.91,23.93
2018,4,4,7,0,0.0,56.0,2.6,9.5,56.0,45.58,35.71
2018,4,4,7,15,4.0,80.5,2.55,9.85,81.5,64.2,52.68
2018,4,4,7,30,8.0,105.0,2.5,10.2,107.0,82.47,69.05
2018,4,4,7,45,40.5,133.5,2.4,10.55,149.5,99.87,84.33
