Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,8,0,73.0,162.0,2.3,10.9,192.0,118.86,100.74
2018,4,4,8,15,207.0,178.0,2.25,11.3,277.0,126.61,107.02
2018,4,4,8,30,341.0,194.0,2.2,11.7,362.0,131.7,110.9
2018,4,4,8,45,313.5,217.5,2.15,12.05,383.5,143.91,120.93
2018,4,4,9,0,286.0,241.0,2.1,12.4,405.0,155.43,130.26
2018,4,4,9,15,230.0,271.0,2.05,12.7,409.5,179.47,150.16
2018,4,4,9,30,174.0,301.0,2.0,13.0,414.0,193.46,161.32
2018,4,4,9,45,177.0,320.5,1.95,13.3,441.0,219.44,168.99
2018,4,4,10,0,180.0,340.0,1.9,13.6,468.0,248.74,189.29
2018,4,4,10,15,200.0,354.0,1.9,13.7,501.5,279.09,211.8
2018,4,4,10,30,220.0,368.0,1.9,13.8,535.0,312.04,237.39
2018,4,4,10,45,245.5,375.0,1.9,13.9,567.0,344.92,263.33
2018,4,4,11,0,271.0,382.0,1.9,14.0,599.0,374.57,287.13
2018,4,4,11,15,293.5,383.5,1.95,14.0,622.5,409.37,315.25
2018,4,4,11,30,316.0,385.0,2.0,14.0,646.0,446.26,344.83
2018,4,4,11,45,290.5,396.0,2.05,13.95,638.0,467.13,362.21
2018,4,4,12,0,265.0,407.0,2.1,13.9,630.0,485.49,377.23
2018,4,4,12,15,201.5,408.5,2.1,13.65,578.0,467.43,364.45
2018,4,4,12,30,138.0,410.0,2.1,13.4,526.0,444.03,347.12
2018,4,4,12,45,118.0,400.0,2.1,13.15,498.5,435.6,341.44
2018,4,4,13,0,98.0,390.0,2.1,12.9,471.0,415.39,326.62
2018,4,4,13,15,114.5,383.5,2.0,12.7,476.5,442.98,348.52
2018,4,4,13,30,131.0,377.0,1.9,12.5,482.0,461.82,363.57
2018,4,4,13,45,146.0,370.5,1.85,12.3,484.5,479.74,378.11
2018,4,4,14,0,161.0,364.0,1.8,12.1,487.0,497.82,392.82
2018,4,4,14,15,187.0,347.0,1.7,12.15,484.5,514.85,406.67
2018,4,4,14,30,213.0,330.0,1.6,12.2,482.0,531.61,420.35
2018,4,4,14,45,203.5,315.0,1.55,12.25,454.0,517.1,409.94
2018,4,4,15,0,194.0,300.0,1.5,12.3,426.0,501.14,398.69
2018,4,4,15,15,204.0,280.0,1.5,12.3,405.0,496.57,397.02
2018,4,4,15,30,214.0,260.0,1.5,12.3,384.0,490.76,394.38
2018,4,4,15,45,163.5,235.5,1.5,12.15,325.5,420.29,340.52
2018,4,4,16,0,113.0,211.0,1.5,12.0,267.0,348.52,284.57
2018,4,4,16,15,90.5,184.5,1.5,11.75,226.5,280.36,231.2
2018,4,4,16,30,68.0,158.0,1.5,11.5,186.0,231.34,191.8
2018,4,4,16,45,120.0,141.0,1.5,11.2,182.5,281.59,235.97
2018,4,4,17,0,172.0,124.0,1.5,10.9,179.0,310.8,262.15
2018,4,4,17,15,141.5,103.5,1.5,10.6,143.0,259.42,219.2
2018,4,4,17,30,111.0,83.0,1.5,10.3,107.0,208.38,175.56
2018,4,4,17,45,85.0,62.5,1.5,10.0,78.0,161.39,134.14
2018,4,4,18,0,59.0,42.0,1.5,9.7,49.0,113.88,90.98
2018,4,4,18,15,38.0,26.0,1.5,9.6,29.5,74.2,42.17
2018,4,4,18,30,17.0,10.0,1.5,9.5,10.0,20.74,0.0
2018,4,4,18,45,8.5,5.0,1.45,9.4,5.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.1,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.3,9.0,7.68,0.0
2018,4,5,6,15,12.0,24.5,0.85,8.5,25.5,19.69,7.04
2018,4,5,6,30,15.0,40.0,0.8,8.7,42.0,31.75,22.24
2018,4,5,6,45,29.0,60.5,0.75,8.95,66.0,47.04,36.72
2018,4,5,7,0,43.0,81.0,0.7,9.2,90.0,62.09,50.71
2018,4,5,7,15,26.0,55.0,0.75,9.6,61.0,45.33,35.7
2018,4,5,7,30,9.0,29.0,0.8,10.0,32.0,24.65,16.88
2018,4,5,7,45,4.5,35.5,0.85,10.45,37.0,29.36,21.1
2018,4,5,8,0,0.0,42.0,0.9,10.9,42.0,34.72,25.81
2018,4,5,8,15,0.0,39.5,0.9,11.2,39.5,32.66,23.83
2018,4,5,8,30,0.0,37.0,0.9,11.5,37.0,30.6,21.86
2018,4,5,8,45,0.0,74.5,0.9,11.8,74.5,61.85,49.47
2018,4,5,9,0,0.0,112.0,0.9,12.1,112.0,91.83,75.41
2018,4,5,9,15,3.5,149.0,0.9,12.15,151.5,119.59,99.07
2018,4,5,9,30,7.0,186.0,0.9,12.2,191.0,146.34,121.53
2018,4,5,9,45,4.0,157.0,0.9,12.3,160.0,126.84,99.81
2018,4,5,10,0,1.0,128.0,0.9,12.4,129.0,105.23,82.04
2018,4,5,10,15,0.5,112.0,0.9,12.35,112.5,92.84,71.82
2018,4,5,10,30,0.0,96.0,0.9,12.3,96.0,80.0,61.18
2018,4,5,10,45,26.5,187.5,0.9,12.3,209.0,156.57,122.78
2018,4,5,11,0,53.0,279.0,0.9,12.3,322.0,236.85,185.83
2018,4,5,11,15,50.5,293.5,0.95,12.05,335.0,252.82,198.47
2018,4,5,11,30,48.0,308.0,1.0,11.8,348.0,268.94,211.47
2018,4,5,11,45,29.0,263.5,1.0,11.6,287.5,230.52,181.7
2018,4,5,12,0,10.0,219.0,1.0,11.4,227.0,187.03,147.52
2018,4,5,12,15,8.5,201.5,0.95,11.15,208.5,172.94,136.56
2018,4,5,12,30,7.0,184.0,0.9,10.9,190.0,158.36,125.02
2018,4,5,12,45,3.5,150.0,0.9,10.65,153.0,128.05,100.63
2018,4,5,13,0,0.0,116.0,0.9,10.4,116.0,97.09,75.41
2018,4,5,13,15,0.0,111.5,0.85,10.35,111.5,93.34,72.46
2018,4,5,13,30,0.0,107.0,0.8,10.3,107.0,89.56,69.41
2018,4,5,13,45,0.0,110.5,0.75,10.2,110.5,92.56,72.01
2018,4,5,14,0,0.0,114.0,0.7,10.1,114.0,95.59,74.63
2018,4,5,14,15,0.0,116.0,0.7,10.05,116.0,97.37,76.22
2018,4,5,14,30,0.0,118.0,0.7,10.0,118.0,99.19,77.88
2018,4,5,14,45,0.0,107.5,0.7,10.0,107.5,90.07,70.45
2018,4,5,15,0,0.0,97.0,0.7,10.0,97.0,80.9,62.98
2018,4,5,15,15,0.0,94.0,0.7,10.0,94.0,78.28,60.97
2018,4,5,15,30,0.0,91.0,0.7,10.0,91.0,75.69,58.97
2018,4,5,15,45,0.0,96.0,0.8,9.85,96.0,80.32,63.12
2018,4,5,16,0,0.0,101.0,0.9,9.7,101.0,85.36,67.65
2018,4,5,16,15,0.0,96.5,1.0,9.6,96.5,81.81,64.88
2018,4,5,16,30,0.0,92.0,1.1,9.5,92.0,78.45,62.27
2018,4,5,16,45,0.0,84.0,1.2,9.4,84.0,71.81,56.79
2018,4,5,17,0,0.0,76.0,1.3,9.3,76.0,65.34,51.36
2018,4,5,17,15,0.0,51.5,1.4,9.2,51.5,42.62,31.65
2018,4,5,17,30,0.0,27.0,1.5,9.1,27.0,22.25,13.81
2018,4,5,17,45,0.0,21.0,1.6,9.0,21.0,17.29,9.33
2018,4,5,18,0,0.0,15.0,1.7,8.9,15.0,12.34,4.77
2018,4,5,18,15,0.0,9.5,1.75,8.85,9.5,7.81,0.0
2018,4,5,18,30,0.0,4.0,1.8,8.8,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.85,8.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.2,9.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.2,9.8,4.0,3.41,0.0
2018,4,6,6,15,0.0,9.5,3.2,9.95,9.5,7.8,0.0
2018,4,6,6,30,0.0,15.0,3.2,10.1,15.0,12.34,5.17
2018,4,6,6,45,0.0,21.5,3.25,10.2,21.5,17.7,10.27
2018,4,6,7,0,0.0,28.0,3.3,10.3,28.0,23.08,15.31
2018,4,6,7,15,0.0,21.5,3.25,10.45,21.5,17.7,10.48
2018,4,6,7,30,0.0,15.0,3.2,10.6,15.0,12.35,5.6
2018,4,6,7,45,0.0,16.0,3.15,10.75,16.0,13.18,6.33
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,14.02,7.05
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,16.92,9.62
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,19.83,12.18
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,23.16,15.09
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,26.5,18.0
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,33.99,24.58
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,41.51,31.12
2018,4,6,9,45,0.0,54.0,3.1,11.6,54.0,44.87,32.33
2018,4,6,10,0,0.0,58.0,3.1,11.7,58.0,48.24,35.07
2018,4,6,10,15,0.0,66.5,3.1,11.85,66.5,55.37,40.95
2018,4,6,10,30,0.0,75.0,3.1,12.0,75.0,62.51,46.8
2018,4,6,10,45,0.0,64.0,3.15,12.1,64.0,53.34,39.07
2018,4,6,11,0,0.0,53.0,3.2,12.2,53.0,44.17,31.37
2018,4,6,11,15,0.0,63.0,3.2,12.25,63.0,52.55,38.32
2018,4,6,11,30,0.0,73.0,3.2,12.3,73.0,60.94,45.25
2018,4,6,11,45,0.0,88.5,3.2,12.35,88.5,73.93,55.96
2018,4,6,12,0,0.0,104.0,3.2,12.4,104.0,86.8,66.54
2018,4,6,12,15,0.5,109.0,3.15,12.4,109.5,91.33,70.25
2018,4,6,12,30,1.0,114.0,3.1,12.4,115.0,95.93,74.05
2018,4,6,12,45,0.5,113.0,3.0,12.4,113.5,94.86,73.18
2018,4,6,13,0,0.0,112.0,2.9,12.4,112.0,93.73,72.26
2018,4,6,13,15,0.5,120.5,2.8,12.3,121.0,101.37,78.65
2018,4,6,13,30,1.0,129.0,2.7,12.2,130.0,109.13,85.14
2018,4,6,13,45,0.5,118.0,2.6,12.15,118.5,99.41,77.21
2018,4,6,14,0,0.0,107.0,2.5,12.1,107.0,89.59,69.2
2018,4,6,14,15,0.0,113.0,2.4,12.05,113.0,94.77,73.63
2018,4,6,14,30,0.0,119.0,2.3,12.0,119.0,100.06,78.15
2018,4,6,14,45,11.0,159.0,2.25,11.9,166.0,146.36,117.02
2018,4,6,15,0,22.0,199.0,2.2,11.8,213.0,209.27,169.05
2018,4,6,15,15,14.0,179.5,2.2,11.8,188.5,170.65,137.48
2018,4,6,15,30,6.0,160.0,2.2,11.8,164.0,145.61,116.97
2018,4,6,15,45,10.0,155.0,2.2,11.7,160.5,146.14,118.08
2018,4,6,16,0,14.0,150.0,2.2,11.6,157.0,146.93,119.37
2018,4,6,16,15,13.5,140.0,2.2,11.5,146.0,138.5,112.76
2018,4,6,16,30,13.0,130.0,2.2,11.4,135.0,130.26,106.25
2018,4,6,16,45,18.0,117.5,2.2,11.35,123.5,124.55,102.02
2018,4,6,17,0,23.0,105.0,2.2,11.3,112.0,131.11,108.06
2018,4,6,17,15,11.5,79.0,2.25,11.25,82.5,81.9,65.64
2018,4,6,17,30,0.0,53.0,2.3,11.2,53.0,45.03,33.31
2018,4,6,17,45,0.0,39.5,2.3,11.1,39.5,32.67,22.4
2018,4,6,18,0,0.0,26.0,2.3,11.0,26.0,21.46,12.37
2018,4,6,18,15,0.0,16.0,2.3,11.0,16.0,13.19,3.59
2018,4,6,18,30,0.0,6.0,2.3,11.0,6.0,5.12,0.0
2018,4,6,18,45,0.0,3.0,2.35,10.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.0,10.1,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,2.0,10.1,5.0,4.27,0.0
2018,4,7,6,15,0.0,14.5,2.1,10.2,14.5,11.94,3.35
2018,4,7,6,30,0.0,24.0,2.2,10.3,24.0,19.8,11.78
2018,4,7,6,45,0.0,37.5,2.25,10.4,37.5,31.0,22.23
2018,4,7,7,0,0.0,51.0,2.3,10.5,51.0,42.11,32.52
2018,4,7,7,15,0.0,48.0,2.4,10.65,48.0,39.7,30.43
2018,4,7,7,30,0.0,45.0,2.5,10.8,45.0,37.19,28.14
2018,4,7,7,45,0.0,52.0,2.6,11.0,52.0,43.02,33.31
2018,4,7,8,0,0.0,59.0,2.7,11.2,59.0,48.86,38.41
2018,4,7,8,15,0.0,79.0,2.75,11.4,79.0,65.58,53.13
2018,4,7,8,30,0.0,99.0,2.8,11.6,99.0,81.43,66.9
2018,4,7,8,45,0.0,95.0,2.85,11.75,95.0,78.65,64.18
2018,4,7,9,0,0.0,91.0,2.9,11.9,91.0,75.69,61.34
2018,4,7,9,15,1.5,117.5,2.9,12.0,118.5,96.31,79.14
2018,4,7,9,30,3.0,144.0,2.9,12.1,146.0,116.42,96.29
2018,4,7,9,45,20.0,201.0,2.85,12.2,215.5,160.12,126.92
2018,4,7,10,0,37.0,258.0,2.8,12.3,285.0,194.63,153.55
2018,4,7,10,15,30.5,257.5,2.8,12.4,280.5,198.87,156.91
2018,4,7,10,30,24.0,257.0,2.8,12.5,276.0,201.99,159.56
2018,4,7,10,45,15.5,225.5,2.8,12.55,238.0,186.58,147.41
2018,4,7,11,0,7.0,194.0,2.8,12.6,200.0,160.97,126.9
2018,4,7,11,15,12.0,232.0,2.75,12.65,242.0,194.06,153.46
2018,4,7,11,30,17.0,270.0,2.7,12.7,284.0,228.1,180.48
2018,4,7,11,45,30.0,313.0,2.65,12.75,338.5,270.21,213.7
2018,4,7,12,0,43.0,356.0,2.6,12.8,393.0,317.45,250.63
2018,4,7,12,15,48.5,358.0,2.55,12.8,399.5,329.47,260.03
2018,4,7,12,30,54.0,360.0,2.5,12.8,406.0,341.96,269.95
2018,4,7,12,45,47.0,345.5,2.5,12.85,385.0,331.62,262.0
2018,4,7,13,0,40.0,331.0,2.5,12.9,364.0,319.91,253.02
2018,4,7,13,15,88.0,361.0,2.55,12.85,432.5,391.28,309.95
2018,4,7,13,30,136.0,391.0,2.6,12.8,501.0,480.55,379.34
2018,4,7,13,45,128.5,375.0,2.65,12.75,476.5,470.54,371.99
2018,4,7,14,0,121.0,359.0,2.7,12.7,452.0,458.89,363.91
2018,4,7,14,15,152.5,311.0,2.75,12.6,424.0,447.81,357.94
2018,4,7,14,30,184.0,263.0,2.8,12.5,396.0,435.32,350.97
2018,4,7,14,45,143.0,273.5,2.85,12.4,373.5,416.2,335.71
2018,4,7,15,0,102.0,284.0,2.9,12.3,351.0,376.98,304.69
2018,4,7,15,15,123.0,247.5,2.9,12.3,323.5,382.26,310.82
2018,4,7,15,30,144.0,211.0,2.9,12.3,296.0,366.21,300.19
2018,4,7,15,45,127.5,212.0,2.95,11.95,282.5,357.11,293.69
2018,4,7,16,0,111.0,213.0,3.0,11.6,269.0,348.87,287.78
2018,4,7,16,15,165.5,192.0,2.95,11.35,266.0,380.4,316.55
2018,4,7,16,30,220.0,171.0,2.9,11.1,263.0,429.91,359.18
2018,4,7,16,45,264.0,142.5,2.9,10.9,239.0,435.72,366.68
2018,4,7,17,0,308.0,114.0,2.9,10.7,215.0,437.52,370.83
2018,4,7,17,15,310.0,95.0,2.8,10.4,181.0,432.56,366.95
2018,4,7,17,30,312.0,76.0,2.7,10.1,147.0,404.81,343.75
2018,4,7,17,45,251.5,61.0,2.6,9.85,109.0,329.7,278.4
2018,4,7,18,0,191.0,46.0,2.5,9.6,71.0,258.03,213.32
2018,4,7,18,15,111.0,30.0,2.4,9.45,43.0,152.84,107.41
2018,4,7,18,30,31.0,14.0,2.3,9.3,15.0,34.34,0.0
2018,4,7,18,45,15.5,7.0,2.25,9.2,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,5,45,11.0,6.5,2.15,7.3,7.0,0.0,0.0
2018,4,8,6,0,22.0,13.0,2.2,7.6,14.0,11.1,0.0
2018,4,8,6,15,83.0,30.5,2.25,7.9,40.5,23.72,13.17
2018,4,8,6,30,144.0,48.0,2.3,8.2,67.0,36.84,27.08
2018,4,8,6,45,200.0,65.0,2.3,8.55,104.5,49.37,39.0
2018,4,8,7,0,256.0,82.0,2.3,8.9,142.0,61.65,50.44
2018,4,8,7,15,370.5,91.5,2.35,9.15,202.0,66.8,55.2
2018,4,8,7,30,485.0,101.0,2.4,9.4,262.0,73.45,61.11
2018,4,8,7,45,582.0,103.0,2.4,9.6,327.5,76.06,63.25
2018,4,8,8,0,679.0,105.0,2.4,9.8,393.0,76.45,63.35
2018,4,8,8,15,710.5,109.5,2.4,10.15,443.5,78.03,64.44
2018,4,8,8,30,742.0,114.0,2.4,10.5,494.0,79.58,65.5
2018,4,8,8,45,698.0,135.5,2.4,10.8,519.5,91.14,75.39
2018,4,8,9,0,654.0,157.0,2.4,11.1,545.0,102.01,84.55
2018,4,8,9,15,524.5,213.0,2.4,11.4,538.0,132.06,110.24
2018,4,8,9,30,395.0,269.0,2.4,11.7,531.0,173.67,145.39
2018,4,8,9,45,532.0,232.5,2.4,12.0,606.5,184.28,127.74
2018,4,8,10,0,669.0,196.0,2.4,12.3,682.0,217.02,143.44
2018,4,8,10,15,774.0,162.0,2.4,12.5,746.0,260.71,175.07
2018,4,8,10,30,879.0,128.0,2.4,12.7,810.0,320.34,223.42
2018,4,8,10,45,892.5,126.5,2.45,12.95,836.5,382.43,278.23
2018,4,8,11,0,906.0,125.0,2.5,13.2,863.0,439.34,328.59
2018,4,8,11,15,909.5,126.0,2.55,13.4,879.0,494.01,376.44
2018,4,8,11,30,913.0,127.0,2.6,13.6,895.0,547.75,422.27
2018,4,8,11,45,914.0,128.0,2.6,13.8,903.0,599.03,464.75
2018,4,8,12,0,915.0,129.0,2.6,14.0,911.0,648.72,504.76
2018,4,8,12,15,916.5,128.0,2.65,14.1,911.0,695.33,541.89
2018,4,8,12,30,918.0,127.0,2.7,14.2,911.0,739.9,576.69
2018,4,8,12,45,918.0,125.0,2.8,14.3,903.0,780.29,608.12
2018,4,8,13,0,918.0,123.0,2.9,14.4,895.0,818.08,636.25
2018,4,8,13,15,913.0,123.0,2.95,14.4,878.5,850.96,659.98
2018,4,8,13,30,908.0,123.0,3.0,14.4,862.0,880.67,681.52
2018,4,8,13,45,899.5,122.0,3.05,14.45,837.0,903.15,697.96
2018,4,8,14,0,891.0,121.0,3.1,14.5,812.0,922.06,712.08
2018,4,8,14,15,879.5,120.5,3.2,14.4,780.5,935.17,723.1
2018,4,8,14,30,868.0,120.0,3.3,14.3,749.0,955.48,739.4
2018,4,8,14,45,853.0,119.0,3.4,14.2,711.0,957.8,743.26
2018,4,8,15,0,838.0,118.0,3.5,14.1,673.0,956.27,744.77
2018,4,8,15,15,821.0,115.0,3.5,14.1,630.0,946.81,739.92
2018,4,8,15,30,804.0,112.0,3.5,14.1,587.0,933.67,732.66
2018,4,8,15,45,777.0,109.5,3.65,13.65,538.5,907.93,718.66
2018,4,8,16,0,750.0,107.0,3.8,13.2,490.0,886.05,707.32
2018,4,8,16,15,712.0,104.5,3.8,12.85,438.5,844.44,680.12
2018,4,8,16,30,674.0,102.0,3.8,12.5,387.0,800.4,650.65
2018,4,8,16,45,625.5,96.5,3.85,12.15,334.0,740.85,608.76
2018,4,8,17,0,577.0,91.0,3.9,11.8,281.0,679.94,564.38
2018,4,8,17,15,511.5,83.0,3.8,11.4,229.5,600.16,502.78
2018,4,8,17,30,446.0,75.0,3.7,11.0,178.0,518.58,437.04
2018,4,8,17,45,350.5,62.5,3.65,10.55,131.0,414.11,349.51
2018,4,8,18,0,255.0,50.0,3.6,10.1,84.0,315.37,261.81
2018,4,8,18,15,151.0,32.5,3.5,9.85,50.5,206.08,150.14
2018,4,8,18,30,47.0,15.0,3.4,9.6,17.0,46.81,0.0
2018,4,8,18,45,23.5,7.5,3.3,9.35,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,8.5,7.0,1.05,9.9,7.5,0.0,0.0
2018,4,9,6,0,17.0,14.0,1.0,10.1,15.0,11.95,0.0
2018,4,9,6,15,47.0,31.5,0.85,10.7,37.5,24.84,14.5
2018,4,9,6,30,77.0,49.0,0.7,11.3,60.0,38.08,27.96
2018,4,9,6,45,110.0,69.5,0.55,11.85,92.0,53.06,41.87
2018,4,9,7,0,143.0,90.0,0.4,12.4,124.0,67.77,55.23
2018,4,9,7,15,214.0,107.0,0.4,12.65,172.0,78.03,64.39
2018,4,9,7,30,285.0,124.0,0.4,12.9,220.0,89.66,74.5
2018,4,9,7,45,301.5,143.5,0.45,13.2,259.5,101.97,84.97
2018,4,9,8,0,318.0,163.0,0.5,13.5,299.0,113.81,94.85
2018,4,9,8,15,314.5,186.0,0.55,13.9,334.5,126.95,105.65
2018,4,9,8,30,311.0,209.0,0.6,14.3,370.0,139.46,115.77
2018,4,9,8,45,255.0,238.5,0.65,14.7,378.5,154.04,127.52
2018,4,9,9,0,199.0,268.0,0.7,15.1,387.0,177.2,146.29
2018,4,9,9,15,332.5,254.5,0.7,15.5,469.5,161.54,132.54
2018,4,9,9,30,466.0,241.0,0.7,15.9,552.0,151.61,113.39
2018,4,9,9,45,661.0,186.5,0.75,16.3,654.5,168.19,106.93
2018,4,9,10,0,856.0,132.0,0.8,16.7,757.0,213.17,128.97
2018,4,9,10,15,867.0,133.5,0.75,16.95,788.5,270.32,174.47
2018,4,9,10,30,878.0,135.0,0.7,17.2,820.0,328.41,223.38
2018,4,9,10,45,882.5,137.0,0.6,17.45,842.5,385.47,271.8
2018,4,9,11,0,887.0,139.0,0.5,17.7,865.0,442.29,318.89
2018,4,9,11,15,892.0,139.0,0.45,17.85,881.0,498.83,364.59
2018,4,9,11,30,897.0,139.0,0.4,18.0,897.0,551.87,406.17
2018,4,9,11,45,862.5,158.5,0.3,18.1,892.5,599.42,441.7
2018,4,9,12,0,828.0,178.0,0.2,18.2,888.0,642.7,472.59
2018,4,9,12,15,669.5,256.5,0.25,18.35,830.5,652.9,480.11
2018,4,9,12,30,511.0,335.0,0.3,18.5,773.0,648.13,476.55
2018,4,9,12,45,580.0,300.0,0.35,18.6,793.0,699.66,514.37
2018,4,9,13,0,649.0,265.0,0.4,18.7,813.0,754.78,553.49
2018,4,9,13,15,448.5,326.5,0.5,18.65,702.0,680.3,502.25
2018,4,9,13,30,248.0,388.0,0.6,18.6,591.0,584.33,435.38
2018,4,9,13,45,258.0,369.5,0.65,18.6,575.5,591.7,443.33
2018,4,9,14,0,268.0,351.0,0.7,18.6,560.0,597.64,449.2
2018,4,9,14,15,393.5,303.5,0.8,18.45,597.0,676.82,509.73
2018,4,9,14,30,519.0,256.0,0.9,18.3,634.0,776.44,582.22
2018,4,9,14,45,520.5,241.0,0.95,18.1,603.5,776.55,583.84
2018,4,9,15,0,522.0,226.0,1.0,17.9,573.0,773.84,584.93
2018,4,9,15,15,443.0,232.0,1.0,17.9,513.5,714.05,543.78
2018,4,9,15,30,364.0,238.0,1.0,17.9,454.0,631.55,486.74
2018,4,9,15,45,328.0,223.0,1.25,17.25,406.0,585.27,458.51
2018,4,9,16,0,292.0,208.0,1.5,16.6,358.0,537.48,427.22
2018,4,9,16,15,273.0,189.0,1.65,16.05,318.0,499.73,402.03
2018,4,9,16,30,254.0,170.0,1.8,15.5,278.0,460.78,374.96
2018,4,9,16,45,313.5,139.5,1.9,14.95,255.5,477.71,392.76
2018,4,9,17,0,373.0,109.0,2.0,14.4,233.0,511.63,422.61
2018,4,9,17,15,343.5,93.0,2.0,13.85,192.0,460.08,382.66
2018,4,9,17,30,314.0,77.0,2.0,13.3,151.0,408.4,341.27
2018,4,9,17,45,274.0,61.0,2.0,12.75,114.0,348.34,290.58
2018,4,9,18,0,234.0,45.0,2.0,12.2,77.0,289.89,238.31
2018,4,9,18,15,143.5,30.0,1.9,11.95,47.0,196.68,144.74
2018,4,9,18,30,53.0,15.0,1.8,11.7,17.0,51.23,0.0
2018,4,9,18,45,26.5,7.5,1.65,11.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.6,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.46,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.9,4.5,3.69,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.1,6.0,4.92,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.25,7.5,6.16,0.0
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,7.39,1.1
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,9.46,3.0
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,11.52,4.88
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,13.6,6.74
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,15.67,8.58
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,18.58,11.15
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,21.49,13.7
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,25.24,16.98
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,29.0,20.25
2018,4,10,9,15,0.0,39.0,1.25,11.25,39.0,32.34,23.13
2018,4,10,9,30,0.0,43.0,1.3,11.4,43.0,35.69,24.68
2018,4,10,9,45,1.5,91.0,1.3,11.5,92.0,75.97,58.33
2018,4,10,10,0,3.0,139.0,1.3,11.6,141.0,114.19,89.65
2018,4,10,10,15,3.5,151.5,1.35,11.65,154.0,124.52,97.85
2018,4,10,10,30,4.0,164.0,1.4,11.7,167.0,135.0,106.22
2018,4,10,10,45,6.0,180.5,1.45,11.75,185.5,149.26,117.61
2018,4,10,11,0,8.0,197.0,1.5,11.8,204.0,163.91,129.3
2018,4,10,11,15,11.0,224.5,1.55,11.8,234.0,188.05,148.59
2018,4,10,11,30,14.0,252.0,1.6,11.8,264.0,212.85,168.29
2018,4,10,11,45,20.5,288.5,1.65,11.8,306.0,247.44,195.65
2018,4,10,12,0,27.0,325.0,1.7,11.8,348.0,284.05,224.36
2018,4,10,12,15,28.0,331.0,1.8,11.8,355.0,295.0,233.0
2018,4,10,12,30,29.0,337.0,1.9,11.8,362.0,306.23,241.98
2018,4,10,12,45,38.0,354.0,1.95,11.8,386.5,333.13,263.23
2018,4,10,13,0,47.0,371.0,2.0,11.8,411.0,361.53,285.54
2018,4,10,13,15,53.0,371.5,2.1,11.9,415.5,373.82,295.41
2018,4,10,13,30,59.0,372.0,2.2,12.0,420.0,386.55,305.76
2018,4,10,13,45,90.5,369.5,2.3,12.05,441.0,418.74,332.01
2018,4,10,14,0,122.0,367.0,2.4,12.1,462.0,468.75,371.6
2018,4,10,14,15,188.5,349.0,2.5,12.15,489.5,520.93,413.98
2018,4,10,14,30,255.0,331.0,2.6,12.2,517.0,593.05,470.81
2018,4,10,14,45,253.0,307.0,2.7,12.3,484.0,576.87,459.77
2018,4,10,15,0,251.0,283.0,2.8,12.4,451.0,558.49,447.63
2018,4,10,15,15,426.0,223.0,2.8,12.4,486.5,688.81,552.03
2018,4,10,15,30,601.0,163.0,2.8,12.4,522.0,806.19,642.64
2018,4,10,15,45,714.5,126.0,3.0,12.25,519.5,877.47,696.93
2018,4,10,16,0,828.0,89.0,3.2,12.1,517.0,935.67,742.16
2018,4,10,16,15,802.5,85.5,3.15,11.8,466.0,903.28,721.14
2018,4,10,16,30,777.0,82.0,3.1,11.5,415.0,867.99,698.48
2018,4,10,16,45,737.0,78.0,3.1,11.25,361.5,822.55,667.93
2018,4,10,17,0,697.0,74.0,3.1,11.0,308.0,769.77,630.81
2018,4,10,17,15,614.0,70.5,3.0,10.6,250.5,678.21,562.03
2018,4,10,17,30,531.0,67.0,2.9,10.2,193.0,587.45,490.89
2018,4,10,17,45,389.0,57.5,2.8,9.75,137.5,442.21,372.21
2018,4,10,18,0,247.0,48.0,2.7,9.3,82.0,305.19,254.35
2018,4,10,18,15,153.0,32.0,2.65,9.05,50.0,208.33,158.32
2018,4,10,18,30,59.0,16.0,2.6,8.8,18.0,56.51,0.0
2018,4,10,18,45,29.5,8.0,2.5,8.5,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.4,8.35,5.5,4.69,0.0
2018,4,11,6,0,5.0,11.0,2.4,8.4,11.0,9.3,0.0
2018,4,11,6,15,30.5,25.0,2.35,8.6,29.0,20.4,11.63
2018,4,11,6,30,56.0,39.0,2.3,8.8,47.0,31.35,22.38
2018,4,11,6,45,45.5,54.5,2.3,8.95,63.0,43.99,34.24
2018,4,11,7,0,35.0,70.0,2.3,9.1,79.0,55.77,45.16
2018,4,11,7,15,167.0,98.0,2.2,9.2,154.0,71.83,59.74
2018,4,11,7,30,299.0,126.0,2.1,9.3,229.0,91.08,76.93
2018,4,11,7,45,200.0,148.0,2.0,9.35,221.5,103.54,87.8
2018,4,11,8,0,101.0,170.0,1.9,9.4,214.0,120.41,102.4
2018,4,11,8,15,60.5,154.0,1.9,9.45,181.5,116.35,98.42
2018,4,11,8,30,20.0,138.0,1.9,9.5,149.0,106.1,89.05
2018,4,11,8,45,37.5,191.5,1.9,9.5,213.5,140.74,119.06
2018,4,11,9,0,55.0,245.0,1.9,9.5,278.0,172.56,146.09
2018,4,11,9,15,51.5,261.5,2.05,9.5,294.0,182.5,154.17
2018,4,11,9,30,48.0,278.0,2.2,9.5,310.0,194.83,156.38
2018,4,11,9,45,98.0,311.5,2.3,9.5,382.0,226.82,178.93
2018,4,11,10,0,148.0,345.0,2.4,9.5,454.0,254.75,198.22
2018,4,11,10,15,128.5,357.0,2.5,9.5,454.5,273.85,214.45
2018,4,11,10,30,109.0,369.0,2.6,9.5,455.0,299.68,236.32
2018,4,11,10,45,166.0,385.0,2.65,9.45,520.0,333.86,262.57
2018,4,11,11,0,223.0,401.0,2.7,9.4,585.0,383.72,301.84
2018,4,11,11,15,213.5,409.0,2.8,9.35,588.0,405.48,320.37
2018,4,11,11,30,204.0,417.0,2.9,9.3,591.0,426.23,337.87
2018,4,11,11,45,287.0,396.0,2.95,9.3,643.0,473.74,376.08
2018,4,11,12,0,370.0,375.0,3.0,9.3,695.0,530.67,421.65
2018,4,11,12,15,360.0,383.0,3.1,9.3,694.0,557.41,443.18
2018,4,11,12,30,350.0,391.0,3.2,9.3,693.0,582.8,463.53
2018,4,11,12,45,200.5,362.5,3.3,9.3,535.0,466.73,373.95
2018,4,11,13,0,51.0,334.0,3.4,9.3,377.0,331.66,266.24
2018,4,11,13,15,28.5,255.0,3.5,9.3,279.0,247.87,199.72
2018,4,11,13,30,6.0,176.0,3.6,9.3,181.0,153.78,122.9
2018,4,11,13,45,7.5,188.5,3.7,9.3,194.5,166.63,133.82
2018,4,11,14,0,9.0,201.0,3.8,9.3,208.0,179.87,144.93
2018,4,11,14,15,7.5,193.5,3.8,9.3,199.0,172.74,139.22
2018,4,11,14,30,6.0,186.0,3.8,9.3,190.0,165.46,133.43
2018,4,11,14,45,4.0,167.0,3.85,9.3,169.5,147.05,118.38
2018,4,11,15,0,2.0,148.0,3.9,9.3,149.0,128.41,103.07
2018,4,11,15,15,3.0,143.5,3.9,9.3,145.0,125.85,101.26
2018,4,11,15,30,4.0,139.0,3.9,9.3,141.0,123.35,99.51
2018,4,11,15,45,19.0,138.0,4.1,9.2,148.0,149.08,122.3
2018,4,11,16,0,34.0,137.0,4.3,9.1,155.0,164.52,136.49
2018,4,11,16,15,92.5,151.5,4.4,8.95,193.0,258.78,218.66
2018,4,11,16,30,151.0,166.0,4.5,8.8,231.0,337.71,287.12
2018,4,11,16,45,163.0,142.5,4.55,8.65,204.5,322.19,275.74
2018,4,11,17,0,175.0,119.0,4.6,8.5,178.0,324.05,278.6
2018,4,11,17,15,158.5,95.5,4.6,8.35,142.0,278.31,240.09
2018,4,11,17,30,142.0,72.0,4.6,8.2,106.0,231.32,199.55
2018,4,11,17,45,155.0,60.5,4.6,8.0,89.5,227.98,195.72
2018,4,11,18,0,168.0,49.0,4.6,7.8,73.0,224.8,189.87
2018,4,11,18,15,102.0,32.5,4.55,7.7,45.5,150.81,116.29
2018,4,11,18,30,36.0,16.0,4.5,7.6,18.0,39.85,0.0
2018,4,11,18,45,18.0,8.0,4.45,7.45,9.0,6.83,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,53.5,11.5,2.85,5.15,14.5,9.82,0.0
2018,4,12,6,0,107.0,23.0,2.8,5.4,29.0,17.85,0.0
2018,4,12,6,15,236.0,37.5,2.8,5.75,68.5,28.96,19.39
2018,4,12,6,30,365.0,52.0,2.8,6.1,108.0,40.0,30.49
2018,4,12,6,45,433.5,62.5,2.8,6.45,154.0,49.98,40.07
2018,4,12,7,0,502.0,73.0,2.8,6.8,200.0,57.21,46.9
2018,4,12,7,15,335.0,86.5,2.8,7.05,179.5,62.67,51.89
2018,4,12,7,30,168.0,100.0,2.8,7.3,159.0,73.03,61.18
2018,4,12,7,45,86.0,99.0,2.8,7.6,129.5,75.75,63.39
2018,4,12,8,0,4.0,98.0,2.8,7.9,100.0,80.09,67.01
2018,4,12,8,15,288.0,122.0,2.75,8.1,274.5,80.66,67.22
2018,4,12,8,30,572.0,146.0,2.7,8.3,449.0,98.06,82.41
2018,4,12,8,45,688.0,133.0,2.6,8.5,529.5,88.25,73.37
2018,4,12,9,0,804.0,120.0,2.5,8.7,610.0,87.78,72.68
2018,4,12,9,15,622.5,154.0,2.45,8.9,549.0,95.2,78.95
2018,4,12,9,30,441.0,188.0,2.4,9.1,488.0,126.62,93.06
2018,4,12,9,45,314.0,254.5,2.35,9.25,474.0,194.62,144.32
2018,4,12,10,0,187.0,321.0,2.3,9.4,460.0,248.73,191.74
2018,4,12,10,15,259.5,332.0,2.35,9.55,533.0,278.64,212.85
2018,4,12,10,30,332.0,343.0,2.4,9.7,606.0,328.52,251.44
2018,4,12,10,45,473.0,301.5,2.45,9.8,687.5,369.27,282.52
2018,4,12,11,0,614.0,260.0,2.5,9.9,769.0,428.85,330.29
2018,4,12,11,15,692.0,231.0,2.6,10.0,814.5,483.61,376.13
2018,4,12,11,30,770.0,202.0,2.7,10.1,860.0,544.62,426.71
2018,4,12,11,45,767.0,204.5,2.8,10.15,865.0,591.39,465.91
2018,4,12,12,0,764.0,207.0,2.9,10.2,870.0,636.59,503.05
2018,4,12,12,15,811.0,186.0,2.95,10.2,889.5,690.92,546.72
2018,4,12,12,30,858.0,165.0,3.0,10.2,909.0,747.54,591.39
2018,4,12,12,45,865.5,160.0,3.1,10.2,904.5,790.06,624.83
2018,4,12,13,0,873.0,155.0,3.2,10.2,900.0,830.48,656.43
2018,4,12,13,15,871.0,153.0,3.25,10.2,884.5,863.75,680.82
2018,4,12,13,30,869.0,151.0,3.3,10.2,869.0,893.98,703.09
2018,4,12,13,45,865.5,148.0,3.35,10.2,846.0,918.74,721.56
2018,4,12,14,0,862.0,145.0,3.4,10.2,823.0,940.08,737.75
2018,4,12,14,15,854.5,142.0,3.45,10.15,792.5,954.27,749.19
2018,4,12,14,30,847.0,139.0,3.5,10.1,762.0,964.76,758.25
2018,4,12,14,45,836.0,135.5,3.55,10.1,725.0,967.68,762.03
2018,4,12,15,0,825.0,132.0,3.6,10.1,688.0,966.82,763.39
2018,4,12,15,15,807.5,128.5,3.6,10.1,644.5,955.95,757.45
2018,4,12,15,30,790.0,125.0,3.6,10.1,601.0,948.56,754.25
2018,4,12,15,45,770.5,120.0,3.6,9.85,554.0,927.31,741.81
2018,4,12,16,0,751.0,115.0,3.6,9.6,507.0,902.82,727.08
2018,4,12,16,15,725.5,109.0,3.55,9.4,457.0,868.29,704.4
2018,4,12,16,30,700.0,103.0,3.5,9.2,407.0,831.11,679.44
2018,4,12,16,45,662.0,96.0,3.45,9.0,354.5,778.65,642.33
2018,4,12,17,0,624.0,89.0,3.4,8.8,302.0,724.58,602.93
2018,4,12,17,15,543.5,82.0,3.35,8.5,245.0,631.32,531.29
2018,4,12,17,30,463.0,75.0,3.3,8.2,188.0,538.98,457.43
2018,4,12,17,45,377.5,62.5,3.2,7.9,140.0,437.17,372.15
2018,4,12,18,0,292.0,50.0,3.1,7.6,92.0,344.22,290.07
2018,4,12,18,15,185.0,34.5,3.05,7.35,57.5,236.19,186.17
2018,4,12,18,30,78.0,19.0,3.0,7.1,23.0,97.48,0.0
2018,4,12,18,45,39.0,9.5,2.95,6.9,11.5,35.12,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,72.5,12.5,2.4,5.15,16.5,10.67,0.0
2018,4,13,6,0,145.0,25.0,2.4,5.6,33.0,19.43,1.54
2018,4,13,6,15,233.5,38.0,2.45,6.15,67.5,29.31,19.89
2018,4,13,6,30,322.0,51.0,2.5,6.7,102.0,39.03,29.62
2018,4,13,6,45,401.5,62.5,2.5,7.25,150.0,47.47,37.7
2018,4,13,7,0,481.0,74.0,2.5,7.8,198.0,57.69,47.17
2018,4,13,7,15,571.5,77.5,2.55,8.4,256.5,59.31,48.57
2018,4,13,7,30,662.0,81.0,2.6,9.0,315.0,61.22,50.11
2018,4,13,7,45,698.5,86.0,2.6,9.6,367.0,63.8,52.16
2018,4,13,8,0,735.0,91.0,2.6,10.2,419.0,66.31,54.11
2018,4,13,8,15,761.5,95.5,2.6,10.65,469.5,74.69,61.25
2018,4,13,8,30,788.0,100.0,2.6,11.1,520.0,76.78,62.77
2018,4,13,8,45,807.0,103.0,2.6,11.6,566.5,77.62,63.18
2018,4,13,9,0,826.0,106.0,2.6,12.1,613.0,78.42,63.56
2018,4,13,9,15,843.5,107.5,2.55,12.45,655.5,78.19,63.09
2018,4,13,9,30,861.0,109.0,2.5,12.8,698.0,104.31,63.79
2018,4,13,9,45,876.0,109.0,2.5,13.1,735.5,168.92,98.65
2018,4,13,10,0,891.0,109.0,2.5,13.4,773.0,225.21,139.56
2018,4,13,10,15,898.5,111.0,2.5,13.7,803.0,282.49,187.93
2018,4,13,10,30,906.0,113.0,2.5,14.0,833.0,340.15,239.0
2018,4,13,10,45,910.5,114.5,2.5,14.25,855.5,396.6,289.53
2018,4,13,11,0,915.0,116.0,2.5,14.5,878.0,452.65,338.94
2018,4,13,11,15,871.0,143.5,2.55,14.7,879.5,503.76,383.81
2018,4,13,11,30,827.0,171.0,2.6,14.9,881.0,553.61,425.79
2018,4,13,11,45,738.0,225.0,2.65,15.1,862.5,593.91,458.65
2018,4,13,12,0,649.0,279.0,2.7,15.3,844.0,626.75,484.32
2018,4,13,12,15,672.0,265.5,2.75,15.4,850.5,670.41,518.53
2018,4,13,12,30,695.0,252.0,2.8,15.5,857.0,713.94,552.07
2018,4,13,12,45,803.0,187.0,2.85,15.6,879.5,770.23,596.23
2018,4,13,13,0,911.0,122.0,2.9,15.7,902.0,824.8,637.48
2018,4,13,13,15,872.0,140.0,3.0,15.65,875.5,845.8,652.99
2018,4,13,13,30,833.0,158.0,3.1,15.6,849.0,872.73,673.06
2018,4,13,13,45,808.0,165.0,3.15,15.6,819.5,887.52,684.22
2018,4,13,14,0,783.0,172.0,3.2,15.6,790.0,898.08,692.67
2018,4,13,14,15,753.5,175.5,3.25,15.45,752.0,905.01,699.16
2018,4,13,14,30,724.0,179.0,3.3,15.3,714.0,900.98,698.17
2018,4,13,14,45,760.5,153.5,3.35,15.15,690.5,924.1,716.51
2018,4,13,15,0,797.0,128.0,3.4,15.0,667.0,937.24,727.83
2018,4,13,15,15,777.5,123.5,3.4,15.0,622.5,922.97,719.41
2018,4,13,15,30,758.0,119.0,3.4,15.0,578.0,905.12,708.78
2018,4,13,15,45,759.5,109.0,3.45,14.45,538.0,898.06,707.7
2018,4,13,16,0,761.0,99.0,3.5,13.9,498.0,887.49,704.1
2018,4,13,16,15,713.0,97.5,3.55,13.55,442.5,842.7,675.01
2018,4,13,16,30,665.0,96.0,3.6,13.2,387.0,790.08,639.68
2018,4,13,16,45,632.5,88.5,3.6,12.85,337.0,742.58,607.04
2018,4,13,17,0,600.0,81.0,3.6,12.5,287.0,693.54,572.07
2018,4,13,17,15,566.5,71.5,3.55,12.1,240.0,639.85,531.93
2018,4,13,17,30,533.0,62.0,3.5,11.7,193.0,585.54,489.24
2018,4,13,17,45,460.5,54.5,3.5,11.3,148.5,500.83,419.57
2018,4,13,18,0,388.0,47.0,3.5,10.9,104.0,417.98,347.62
2018,4,13,18,15,261.5,34.0,3.45,10.6,66.0,293.31,231.71
2018,4,13,18,30,135.0,21.0,3.4,10.3,28.0,154.86,0.0
2018,4,13,18,45,67.5,10.5,3.35,10.05,14.0,55.78,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,78.0,13.0,2.8,7.25,18.0,11.1,0.0
2018,4,14,6,0,156.0,26.0,2.8,7.6,36.0,20.2,4.7
2018,4,14,6,15,277.0,38.5,2.75,8.05,75.5,29.8,20.32
2018,4,14,6,30,398.0,51.0,2.7,8.5,115.0,41.44,31.61
2018,4,14,6,45,480.0,59.5,2.7,8.95,165.0,47.35,37.36
2018,4,14,7,0,562.0,68.0,2.7,9.4,215.0,53.22,42.83
2018,4,14,7,15,617.5,75.0,2.6,9.95,269.0,57.62,46.75
2018,4,14,7,30,673.0,82.0,2.5,10.5,323.0,61.95,50.45
2018,4,14,7,45,711.5,86.5,2.45,11.1,376.0,64.17,52.17
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,66.37,53.82
2018,4,14,8,15,778.5,94.5,2.35,12.3,480.5,74.04,60.26
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,75.49,61.17
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,76.09,61.35
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,76.68,61.52
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,76.54,61.13
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,116.98,71.41
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,172.87,99.46
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,230.19,141.27
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,288.38,190.1
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,346.96,241.47
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,404.33,292.11
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,461.4,341.63
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,516.58,388.81
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,570.7,433.84
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,622.71,476.01
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,673.08,515.8
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,720.63,552.87
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,766.0,587.59
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,806.56,618.15
