Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,580.66,450.36
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,576.42,447.14
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,553.34,430.7
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,648.6,504.38
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,747.25,578.01
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,674.87,525.48
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,618.73,484.71
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,644.38,507.31
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,667.65,527.62
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,605.62,482.54
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,542.78,436.5
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,450.3,367.14
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,379.89,312.59
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,356.99,296.76
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,332.26,278.77
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,278.92,235.57
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,225.2,190.91
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,168.98,142.47
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,113.19,93.24
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,83.45,65.98
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,40.5,25.0
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,20.61,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.56,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,10.29,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,18.15,10.21
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,30.97,22.33
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,43.29,33.84
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,60.89,49.96
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,78.2,65.51
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,90.21,75.97
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,102.15,86.14
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,115.69,97.53
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,129.12,108.61
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,138.69,116.25
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,153.64,128.4
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,165.96,138.15
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,177.92,147.51
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,186.36,146.13
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,221.51,168.14
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,222.06,156.29
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,268.04,183.13
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,321.49,224.24
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,384.32,274.98
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,440.33,323.66
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,496.72,371.65
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,550.57,416.78
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,603.29,459.77
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,653.74,499.89
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,702.56,537.78
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,747.66,571.85
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,790.56,603.61
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,829.78,631.09
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,866.32,656.04
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,898.57,678.84
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,927.66,699.6
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,950.67,716.41
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,970.17,731.07
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,983.31,741.19
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,992.76,749.08
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,996.56,754.09
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,996.69,756.9
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,1000.59,761.27
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,989.12,755.43
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,968.59,745.85
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,944.76,734.01
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,910.37,713.42
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,873.26,690.66
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,830.12,663.16
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,779.39,629.28
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,713.39,582.41
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,647.29,533.5
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,558.48,464.54
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,471.81,393.54
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,349.11,288.82
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,235.92,174.19
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,87.92,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,3.41,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,6.74,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,9.86,3.02
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,15.22,8.16
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,20.6,13.23
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,26.81,19.01
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,33.04,24.69
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,40.52,31.44
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,48.03,38.1
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,62.65,51.06
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,76.78,63.42
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,94.12,78.45
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,111.13,93.0
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,129.32,108.41
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,147.17,123.34
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,177.88,141.54
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,215.6,166.65
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,213.1,148.8
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,270.0,181.96
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,320.41,224.8
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,382.46,278.4
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,438.31,328.35
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,493.79,376.93
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,547.72,423.32
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,600.67,467.66
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,651.25,508.94
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,700.23,547.97
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,745.92,584.02
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,789.48,617.83
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,829.5,646.9
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,866.88,673.72
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,899.36,697.18
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,928.72,718.53
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,952.54,736.11
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,972.89,751.44
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,987.41,762.65
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,998.29,771.57
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,1002.08,775.78
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,1002.19,777.71
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,994.6,774.21
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,995.22,776.69
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,976.8,766.76
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,955.08,754.68
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,922.49,734.63
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,887.13,712.37
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,840.53,681.03
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,799.19,652.91
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,718.95,594.26
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,639.25,533.86
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,476.94,404.05
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,333.41,282.79
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,221.21,184.56
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,133.71,99.24
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,49.57,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.41,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,11.1,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,17.54,5.73
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,25.78,16.91
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,19.88,12.24
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,16.11,9.01
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,29.84,21.55
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,45.79,35.96
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,58.67,47.41
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,78.17,64.56
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,103.24,86.32
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,135.19,113.66
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,148.42,124.5
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,166.95,139.8
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,179.24,149.63
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,191.0,158.99
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,206.12,160.29
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,224.93,168.25
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,240.19,171.19
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,282.66,198.74
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,325.26,233.69
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,375.74,276.03
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,420.88,317.11
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,450.47,343.82
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,487.38,374.01
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,525.01,404.22
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,551.9,425.18
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,574.58,442.34
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,609.42,469.34
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,644.32,496.11
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,705.91,543.23
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,771.38,592.47
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,746.66,573.33
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,715.24,549.78
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,756.56,582.48
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,797.04,613.88
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,890.64,683.69
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,970.03,738.32
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,966.76,736.79
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,967.69,739.24
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,914.48,704.54
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,856.59,666.66
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,857.41,670.99
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,854.69,672.32
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,849.62,671.39
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,840.84,667.89
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,792.13,635.79
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,741.77,601.84
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,674.12,553.32
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,606.28,502.67
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,520.54,435.25
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,444.34,372.13
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,337.22,279.38
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,238.8,181.87
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,90.4,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.27,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.56,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.57,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,10.68,3.74
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,17.29,9.92
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,23.91,16.09
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,37.2,28.23
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,50.53,40.26
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,47.19,37.13
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,43.86,34.0
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,44.3,34.23
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,44.74,34.46
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,62.28,49.87
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,79.63,64.91
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,122.4,101.85
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,162.6,135.94
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,172.64,137.14
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,197.0,155.38
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,223.98,175.45
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,254.05,198.26
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,248.76,194.88
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,240.05,188.75
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,193.12,151.89
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,142.68,111.64
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,264.11,208.61
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,398.27,312.84
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,384.68,302.27
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,367.21,289.03
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,302.76,239.03
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,230.35,181.71
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,329.59,261.23
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,441.18,348.02
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,502.35,395.1
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,566.61,444.22
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,575.92,452.06
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,584.44,459.74
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,652.16,513.88
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,721.42,568.25
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,776.4,612.8
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,837.11,661.09
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,736.5,586.05
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,620.99,498.92
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,551.77,447.27
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,460.13,376.75
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,499.49,411.08
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,514.03,425.66
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,632.37,524.0
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,729.02,599.77
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,685.97,567.57
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,641.54,534.05
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,560.55,469.64
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,481.26,403.63
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,351.5,293.04
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,236.88,183.5
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,123.42,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,11.64,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,12.8,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,22.51,11.07
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,33.23,23.64
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,42.37,32.53
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,51.24,40.91
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,57.15,46.39
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,60.93,49.75
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,80.53,67.19
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,103.49,87.31
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,123.69,104.67
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,138.21,116.84
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,137.01,115.27
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,143.51,120.41
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,160.75,134.72
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,184.57,154.45
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,199.19,155.86
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,223.97,171.59
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,211.31,163.45
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,195.75,154.06
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,212.93,167.58
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,231.12,181.88
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,295.42,231.62
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,361.14,282.35
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,352.45,276.28
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,332.21,260.83
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,332.77,261.44
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,332.64,261.45
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,488.44,386.44
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,668.82,525.96
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,648.23,507.75
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,609.4,476.52
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,736.35,576.93
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,858.21,669.91
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,894.61,695.93
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,928.41,720.77
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,957.84,742.64
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,996.11,770.81
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,983.84,763.93
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,955.86,746.48
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,942.26,738.76
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,932.13,733.5
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,855.99,681.61
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,776.58,626.43
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,843.83,679.55
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,896.42,720.61
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,852.36,690.67
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,806.36,659.22
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,734.59,607.15
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,658.2,549.45
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,509.64,430.87
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,364.44,309.42
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,269.18,225.28
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,161.78,126.07
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,90.5,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,19.02,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,10.24,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,22.3,11.61
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,34.81,25.2
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,46.55,36.44
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,59.47,48.52
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,75.67,63.3
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,91.38,77.36
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,101.81,86.41
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,111.9,95.0
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,128.22,108.91
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,144.01,122.17
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,144.96,122.37
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,152.8,128.56
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,168.9,141.8
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,183.8,153.85
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,194.17,148.0
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,215.29,154.13
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,233.95,158.05
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,279.68,188.42
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,336.98,237.63
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,392.18,286.31
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,447.37,335.65
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,502.05,383.44
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,555.53,429.33
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,608.01,473.22
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,657.41,513.67
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,705.15,551.9
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,749.26,586.73
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,791.12,619.27
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,829.49,647.35
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,865.12,673.36
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,895.69,696.04
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,923.09,716.72
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,944.96,733.79
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,963.37,748.64
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,976.33,759.98
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,985.72,769.03
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,988.67,773.59
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,1000.36,784.6
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,992.1,780.41
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,980.29,773.95
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,960.56,764.41
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,937.6,752.4
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,904.49,731.27
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,875.34,712.89
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,828.06,680.63
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,779.17,646.33
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,714.68,598.6
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,649.99,548.87
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,551.82,469.53
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,456.41,389.04
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,318.01,268.31
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,177.03,139.87
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,94.0,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,9.15,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,13.66,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,23.53,13.13
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,34.36,24.89
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,43.92,34.1
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,53.32,42.92
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,56.68,46.03
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,58.08,47.2
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,60.79,49.44
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,63.45,51.56
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,71.25,58.21
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,73.12,59.53
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,74.1,60.11
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,75.04,60.64
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,75.83,61.05
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,76.55,61.4
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,115.41,71.25
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,170.01,98.45
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,225.55,138.96
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,282.28,186.62
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,338.97,237.02
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,395.78,287.88
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,451.88,337.65
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,507.45,385.78
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,560.57,430.82
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,612.64,473.73
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,662.63,513.88
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,710.99,551.74
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,756.3,586.93
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,799.5,619.74
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,838.69,647.7
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,875.23,673.72
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,907.43,696.83
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,936.5,717.81
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,960.02,735.04
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,980.08,750.03
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,994.2,761.6
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,1004.68,770.88
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,1008.59,775.66
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,1008.86,778.15
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,1001.89,775.06
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,991.4,769.73
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,984.88,769.73
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,963.37,759.2
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,931.1,740.17
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,896.09,718.86
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,849.22,687.88
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,806.81,659.49
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,744.43,614.66
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,681.79,567.93
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,596.63,500.85
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,513.54,432.17
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,402.16,336.57
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,300.18,240.04
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,170.61,17.54
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,33.23,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,7.68,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,15.36,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,21.37,11.73
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,29.64,20.67
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,38.89,29.45
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,47.93,37.87
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,52.21,41.77
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,56.5,45.53
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,59.61,48.11
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,62.63,50.54
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,71.08,57.72
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,73.64,59.62
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,75.59,61.02
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,77.41,62.3
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,80.5,64.68
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,83.31,66.82
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,112.68,67.88
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,166.12,94.92
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,230.66,142.43
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,286.6,188.39
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,342.06,236.29
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,397.7,284.55
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,452.01,331.12
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,505.84,376.13
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,557.54,418.4
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,608.2,458.67
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,656.67,496.25
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,703.61,531.77
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,748.3,565.27
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,791.23,596.93
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,830.84,624.72
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,868.07,650.71
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,898.95,672.21
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,926.7,691.74
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,949.34,707.2
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,968.55,720.54
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,982.39,731.5
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,992.67,740.37
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,995.85,744.79
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,995.42,747.08
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,987.9,743.78
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,988.84,746.36
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,969.38,738.04
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,946.7,727.62
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,916.54,709.76
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,883.66,689.88
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,839.1,661.89
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,798.87,636.36
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,739.38,595.43
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,679.5,552.65
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,602.37,494.01
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,526.83,433.61
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,410.42,337.58
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,301.1,239.21
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,178.75,42.62
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,46.72,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,2.13,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,4.16,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,6.75,0.0
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,9.03,2.41
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,14.39,7.41
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,19.77,12.4
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,38.44,29.43
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,57.02,46.14
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,74.06,61.22
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,90.8,75.79
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,105.17,88.05
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,119.38,100.0
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,144.07,120.88
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,168.1,140.85
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,176.06,146.97
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,193.52,161.11
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,209.9,164.72
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,229.18,178.55
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,241.49,186.08
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,270.29,207.32
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,303.33,228.78
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,356.39,268.14
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,414.24,312.6
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,494.29,375.2
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,546.12,417.6
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,597.72,458.78
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,638.55,491.12
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,677.92,521.39
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,714.68,548.98
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,748.58,573.91
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,761.08,582.93
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,766.85,587.05
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,762.15,583.01
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,751.75,574.81
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,771.69,590.46
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,789.72,604.52
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,785.92,603.25
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,779.24,600.2
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,778.79,601.93
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,775.74,601.87
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,839.77,652.43
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,909.29,702.34
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,758.97,598.13
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,596.98,478.7
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,516.92,419.61
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,416.01,341.76
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,489.8,405.56
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,558.8,463.95
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,605.51,502.61
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,654.6,541.87
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,559.07,467.11
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,466.43,391.92
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,383.88,320.89
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,306.56,247.22
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,179.79,62.76
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,40.03,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,8.54,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,15.55,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,24.79,15.14
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,35.7,26.17
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,43.86,34.01
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,53.46,42.9
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,60.24,49.04
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,64.74,52.96
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,84.27,70.11
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,107.92,90.53
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,103.55,86.15
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,104.12,86.16
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,104.12,85.73
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,103.13,84.47
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,110.3,90.22
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,116.91,95.43
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,144.18,96.0
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,190.03,120.45
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,241.03,158.3
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,293.4,201.38
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,350.64,252.46
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,400.67,296.25
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,447.27,333.95
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,494.91,371.56
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,541.73,407.83
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,590.36,444.61
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,632.34,476.02
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,679.09,510.03
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,710.08,532.79
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,738.13,553.18
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,793.42,593.84
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,848.83,633.98
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,860.01,642.21
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,865.46,646.89
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,899.59,674.01
