Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,30,470.0,276.0,2.1,13.3,655.0,775.58,599.79
2018,5,14,14,45,297.0,313.0,2.1,13.15,548.5,635.51,496.89
2018,5,14,15,0,124.0,350.0,2.1,13.0,442.0,491.23,386.73
2018,5,14,15,15,207.0,307.0,2.1,13.0,451.0,534.22,424.28
2018,5,14,15,30,290.0,264.0,2.1,13.0,460.0,597.6,475.27
2018,5,14,15,45,456.0,206.0,2.05,12.55,489.5,726.46,576.27
2018,5,14,16,0,622.0,148.0,2.0,12.1,519.0,838.06,659.89
2018,5,14,16,15,593.5,144.5,2.0,11.85,474.5,803.06,636.25
2018,5,14,16,30,565.0,141.0,2.0,11.6,430.0,765.85,612.24
2018,5,14,16,45,430.5,149.5,2.0,11.3,356.5,630.85,513.76
2018,5,14,17,0,296.0,158.0,2.0,11.0,283.0,487.73,403.79
2018,5,14,17,15,413.0,122.0,2.0,10.7,271.5,568.65,472.66
2018,5,14,17,30,530.0,86.0,2.0,10.4,260.0,627.68,519.75
2018,5,14,17,45,496.5,76.5,1.95,10.1,217.0,572.03,476.42
2018,5,14,18,0,463.0,67.0,1.9,9.8,174.0,516.44,432.0
2018,5,14,18,15,356.0,56.5,1.9,9.6,127.0,397.69,334.11
2018,5,14,18,30,249.0,46.0,1.9,9.4,80.0,292.6,242.57
2018,5,14,18,45,146.0,30.5,1.9,9.2,48.5,190.88,144.3
2018,5,14,19,0,43.0,15.0,1.9,9.0,17.0,42.18,0.0
2018,5,14,19,15,21.5,7.5,1.85,9.0,8.5,20.22,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.25,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.4,2.0,0.0,0.0
2018,5,15,5,15,4.0,6.0,1.4,8.85,6.0,5.12,0.0
2018,5,15,5,30,0.0,10.0,1.4,9.3,10.0,8.22,0.63
2018,5,15,5,45,0.0,18.0,1.45,9.8,18.0,14.82,7.42
2018,5,15,6,0,0.0,26.0,1.5,10.3,26.0,21.43,13.64
2018,5,15,6,15,0.0,38.5,1.45,10.55,38.5,31.8,23.21
2018,5,15,6,30,0.0,51.0,1.4,10.8,51.0,42.2,32.7
2018,5,15,6,45,3.5,83.0,1.4,11.1,84.5,67.21,55.16
2018,5,15,7,0,7.0,115.0,1.4,11.4,118.0,90.89,76.04
2018,5,15,7,15,14.0,135.0,1.4,11.65,141.5,105.93,88.95
2018,5,15,7,30,21.0,155.0,1.4,11.9,165.0,120.84,101.57
2018,5,15,7,45,19.0,170.5,1.35,12.1,180.0,132.51,111.2
2018,5,15,8,0,17.0,186.0,1.3,12.3,195.0,144.07,120.63
2018,5,15,8,15,16.0,199.5,1.35,12.55,208.5,154.21,128.77
2018,5,15,8,30,15.0,213.0,1.4,12.8,222.0,164.23,136.75
2018,5,15,8,45,16.5,225.0,1.4,13.0,236.0,173.2,143.79
2018,5,15,9,0,18.0,237.0,1.4,13.2,250.0,182.38,150.98
2018,5,15,9,15,17.0,242.5,1.45,13.4,255.0,189.28,148.91
2018,5,15,9,30,16.0,248.0,1.5,13.6,260.0,195.92,153.68
2018,5,15,9,45,19.5,272.5,1.55,13.75,288.0,216.63,169.58
2018,5,15,10,0,23.0,297.0,1.6,13.9,316.0,238.05,185.98
2018,5,15,10,15,31.0,322.5,1.65,14.0,349.0,250.94,195.62
2018,5,15,10,30,39.0,348.0,1.7,14.1,382.0,276.94,215.61
2018,5,15,10,45,53.5,384.5,1.7,14.2,432.5,314.88,244.52
2018,5,15,11,0,68.0,421.0,1.7,14.3,483.0,355.53,275.27
2018,5,15,11,15,62.0,423.5,1.75,14.35,480.5,363.77,281.58
2018,5,15,11,30,56.0,426.0,1.8,14.4,478.0,371.34,287.47
2018,5,15,11,45,67.0,434.0,1.8,14.45,496.5,393.12,304.08
2018,5,15,12,0,78.0,442.0,1.8,14.5,515.0,416.18,321.55
2018,5,15,12,15,276.5,380.0,1.85,14.45,639.5,522.47,404.8
2018,5,15,12,30,475.0,318.0,1.9,14.4,764.0,646.35,498.88
2018,5,15,12,45,592.0,266.5,1.9,14.35,817.0,722.8,555.86
2018,5,15,13,0,709.0,215.0,1.9,14.3,870.0,804.51,616.05
2018,5,15,13,15,808.5,164.0,1.95,14.25,898.5,867.82,661.22
2018,5,15,13,30,908.0,113.0,2.0,14.2,927.0,927.31,702.21
2018,5,15,13,45,878.5,123.0,2.0,14.15,894.0,938.05,709.6
2018,5,15,14,0,849.0,133.0,2.0,14.1,861.0,944.73,714.92
2018,5,15,14,15,865.0,121.0,2.0,13.95,840.5,969.4,732.79
2018,5,15,14,30,881.0,109.0,2.0,13.8,820.0,990.76,748.34
2018,5,15,14,45,820.0,128.5,2.0,13.7,767.5,979.15,741.86
2018,5,15,15,0,759.0,148.0,2.0,13.6,715.0,951.19,724.81
2018,5,15,15,15,735.0,147.0,2.0,13.6,671.0,942.16,720.55
2018,5,15,15,30,711.0,146.0,2.0,13.6,627.0,922.67,709.03
2018,5,15,15,45,602.5,171.0,2.0,13.2,559.5,844.38,657.63
2018,5,15,16,0,494.0,196.0,2.0,12.8,492.0,755.22,596.37
2018,5,15,16,15,466.5,185.0,2.0,12.6,445.5,714.61,569.7
2018,5,15,16,30,439.0,174.0,2.0,12.4,399.0,672.46,540.92
2018,5,15,16,45,496.5,141.0,1.95,12.15,371.0,684.23,553.51
2018,5,15,17,0,554.0,108.0,1.9,11.9,343.0,700.85,567.82
2018,5,15,17,15,536.5,96.5,1.9,11.65,299.5,659.53,538.74
2018,5,15,17,30,519.0,85.0,1.9,11.4,256.0,616.86,508.14
2018,5,15,17,45,448.5,77.5,1.85,11.15,207.0,531.65,442.63
2018,5,15,18,0,378.0,70.0,1.8,10.9,158.0,443.66,372.34
2018,5,15,18,15,319.0,57.0,1.75,10.75,119.0,368.59,309.14
2018,5,15,18,30,260.0,44.0,1.7,10.6,80.0,297.26,245.77
2018,5,15,18,45,184.0,30.5,1.6,10.4,51.0,217.7,166.44
2018,5,15,19,0,108.0,17.0,1.5,10.2,22.0,119.16,0.0
2018,5,15,19,15,54.0,8.5,1.5,10.1,11.0,42.0,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,6.5,2.0,1.65,9.6,2.0,0.0,0.0
2018,5,16,5,0,13.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,16,5,15,60.5,16.5,1.65,9.9,21.0,14.08,0.0
2018,5,16,5,30,108.0,29.0,1.7,10.1,38.0,22.7,12.01
2018,5,16,5,45,178.5,43.5,1.7,10.3,70.0,33.09,23.47
2018,5,16,6,0,249.0,58.0,1.7,10.5,102.0,43.64,33.51
2018,5,16,6,15,275.5,74.5,1.7,10.75,137.5,55.09,44.14
2018,5,16,6,30,302.0,91.0,1.7,11.0,173.0,66.09,54.15
2018,5,16,6,45,344.5,106.0,1.7,11.25,218.0,75.76,62.75
2018,5,16,7,0,387.0,121.0,1.7,11.5,263.0,85.07,70.83
2018,5,16,7,15,383.0,141.0,1.65,11.7,299.5,96.72,80.85
2018,5,16,7,30,379.0,161.0,1.6,11.9,336.0,107.71,90.12
2018,5,16,7,45,322.0,195.0,1.6,12.15,355.0,131.82,110.66
2018,5,16,8,0,265.0,229.0,1.6,12.4,374.0,149.22,125.09
2018,5,16,8,15,207.5,254.5,1.6,12.6,374.5,170.45,142.63
2018,5,16,8,30,150.0,280.0,1.6,12.8,375.0,182.69,152.38
2018,5,16,8,45,112.0,288.5,1.6,13.05,362.0,186.32,154.82
2018,5,16,9,0,74.0,297.0,1.6,13.3,349.0,204.79,161.69
2018,5,16,9,15,49.0,286.5,1.6,13.45,322.0,206.29,161.25
2018,5,16,9,30,24.0,276.0,1.6,13.6,295.0,216.38,169.55
2018,5,16,9,45,36.0,316.0,1.65,13.75,345.5,235.85,183.96
2018,5,16,10,0,48.0,356.0,1.7,13.9,396.0,270.44,210.31
2018,5,16,10,15,38.0,344.5,1.75,14.0,377.0,267.7,208.42
2018,5,16,10,30,28.0,333.0,1.8,14.1,358.0,262.86,204.94
2018,5,16,10,45,21.0,293.5,1.85,14.2,312.5,244.38,190.71
2018,5,16,11,0,14.0,254.0,1.9,14.3,267.0,213.22,166.41
2018,5,16,11,15,11.0,218.0,1.9,14.35,228.0,184.88,144.13
2018,5,16,11,30,8.0,182.0,1.9,14.4,189.0,155.31,120.68
2018,5,16,11,45,8.0,179.0,1.9,14.45,186.5,153.7,119.45
2018,5,16,12,0,8.0,176.0,1.9,14.5,184.0,152.04,118.13
2018,5,16,12,15,8.0,174.5,1.9,14.4,182.5,151.56,117.83
2018,5,16,12,30,8.0,173.0,1.9,14.3,181.0,151.02,117.49
2018,5,16,12,45,7.0,169.5,1.95,14.2,176.5,147.95,115.13
2018,5,16,13,0,6.0,166.0,2.0,14.1,172.0,144.72,112.64
2018,5,16,13,15,7.5,180.5,2.05,13.95,187.5,158.91,124.23
2018,5,16,13,30,9.0,195.0,2.1,13.8,203.0,173.38,136.02
2018,5,16,13,45,9.5,204.0,2.2,13.65,212.5,182.42,143.48
2018,5,16,14,0,10.0,213.0,2.3,13.5,222.0,191.65,151.15
2018,5,16,14,15,9.0,206.5,2.35,13.35,214.0,185.76,146.69
2018,5,16,14,30,8.0,200.0,2.4,13.2,206.0,179.75,142.18
2018,5,16,14,45,9.0,208.0,2.45,13.05,214.5,188.92,149.97
2018,5,16,15,0,10.0,216.0,2.5,12.9,223.0,198.51,158.12
2018,5,16,15,15,9.5,210.5,2.5,12.9,217.0,194.16,154.93
2018,5,16,15,30,9.0,205.0,2.5,12.9,211.0,189.9,151.86
2018,5,16,15,45,8.0,192.0,2.5,12.6,197.0,177.85,142.63
2018,5,16,16,0,7.0,179.0,2.5,12.3,183.0,165.75,133.28
2018,5,16,16,15,25.5,186.5,2.5,12.15,200.0,210.93,171.78
2018,5,16,16,30,44.0,194.0,2.5,12.0,217.0,242.65,199.07
2018,5,16,16,45,85.0,181.5,2.5,11.85,220.0,272.32,225.81
2018,5,16,17,0,126.0,169.0,2.5,11.7,223.0,320.14,267.04
2018,5,16,17,15,190.0,145.5,2.45,11.55,214.5,351.94,296.02
2018,5,16,17,30,254.0,122.0,2.4,11.4,206.0,398.18,335.91
2018,5,16,17,45,264.0,100.5,2.4,11.2,175.0,375.12,317.86
2018,5,16,18,0,274.0,79.0,2.4,11.0,144.0,369.39,312.76
2018,5,16,18,15,225.0,63.5,2.35,10.7,108.5,284.03,240.06
2018,5,16,18,30,176.0,48.0,2.3,10.4,73.0,221.26,183.87
2018,5,16,18,45,111.0,33.0,2.25,10.15,46.5,151.22,116.15
2018,5,16,19,0,46.0,18.0,2.2,9.9,20.0,68.16,0.0
2018,5,16,19,15,23.0,9.0,2.2,9.75,10.0,22.5,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,2.6,8.95,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,2.6,9.1,5.0,4.27,0.0
2018,5,17,5,15,139.0,17.5,2.65,9.5,28.0,14.94,0.0
2018,5,17,5,30,248.0,30.0,2.7,9.9,51.0,24.94,14.1
2018,5,17,5,45,308.5,41.0,2.75,10.35,84.5,33.36,23.73
2018,5,17,6,0,369.0,52.0,2.8,10.8,118.0,41.51,31.57
2018,5,17,6,15,454.5,60.0,2.85,11.2,167.0,47.07,36.86
2018,5,17,6,30,540.0,68.0,2.9,11.6,216.0,52.59,41.91
2018,5,17,6,45,608.0,70.0,2.9,12.0,269.0,53.33,42.5
2018,5,17,7,0,676.0,72.0,2.9,12.4,322.0,54.31,43.22
2018,5,17,7,15,646.0,90.5,2.9,12.85,358.0,65.86,53.27
2018,5,17,7,30,616.0,109.0,2.9,13.3,394.0,76.71,62.54
2018,5,17,7,45,584.5,133.5,2.9,13.7,428.0,91.02,74.74
2018,5,17,8,0,553.0,158.0,2.9,14.1,462.0,104.44,86.0
2018,5,17,8,15,649.5,140.5,2.85,14.5,528.5,91.06,73.99
2018,5,17,8,30,746.0,123.0,2.8,14.9,595.0,87.49,70.59
2018,5,17,8,45,798.5,111.0,2.75,15.35,648.0,78.6,62.61
2018,5,17,9,0,851.0,99.0,2.7,15.8,701.0,91.59,62.22
2018,5,17,9,15,859.5,102.5,2.7,16.05,739.5,143.79,81.63
2018,5,17,9,30,868.0,106.0,2.7,16.3,778.0,197.21,116.75
2018,5,17,9,45,873.0,110.0,2.65,16.55,810.5,251.29,160.08
2018,5,17,10,0,878.0,114.0,2.6,16.8,843.0,305.84,207.18
2018,5,17,10,15,884.0,115.5,2.65,16.9,870.0,359.36,254.7
2018,5,17,10,30,890.0,117.0,2.7,17.0,897.0,413.03,302.16
2018,5,17,10,45,894.0,118.0,2.75,17.05,917.5,465.47,347.95
2018,5,17,11,0,898.0,119.0,2.8,17.1,938.0,517.45,392.28
2018,5,17,11,15,901.0,120.0,2.85,17.05,951.5,568.26,434.72
2018,5,17,11,30,904.0,121.0,2.9,17.0,965.0,618.14,475.38
2018,5,17,11,45,905.0,121.5,2.95,17.0,971.0,665.31,512.96
2018,5,17,12,0,906.0,122.0,3.0,17.0,977.0,710.99,548.6
2018,5,17,12,15,907.5,120.5,3.05,16.9,976.0,753.77,581.69
2018,5,17,12,30,909.0,119.0,3.1,16.8,975.0,794.62,612.08
2018,5,17,12,45,909.5,117.5,3.2,16.7,967.0,832.53,639.47
2018,5,17,13,0,910.0,116.0,3.3,16.6,959.0,868.02,665.15
2018,5,17,13,15,907.0,115.0,3.35,16.45,943.0,898.34,687.07
2018,5,17,13,30,904.0,114.0,3.4,16.3,927.0,925.68,707.02
2018,5,17,13,45,899.0,113.0,3.5,16.1,904.0,948.1,724.15
2018,5,17,14,0,894.0,112.0,3.6,15.9,881.0,967.24,739.21
2018,5,17,14,15,887.0,110.5,3.6,15.8,851.5,980.62,749.51
2018,5,17,14,30,880.0,109.0,3.6,15.7,822.0,990.55,757.63
2018,5,17,14,45,870.0,107.0,3.65,15.6,786.0,993.51,761.52
2018,5,17,15,0,860.0,105.0,3.7,15.5,750.0,992.99,763.23
2018,5,17,15,15,847.5,103.0,3.7,15.5,709.5,986.52,760.38
2018,5,17,15,30,835.0,101.0,3.7,15.5,669.0,976.73,755.43
2018,5,17,15,45,818.5,98.5,3.7,15.15,624.0,971.21,754.61
2018,5,17,16,0,802.0,96.0,3.7,14.8,579.0,950.44,743.15
2018,5,17,16,15,781.0,93.0,3.65,14.6,531.0,921.61,725.31
2018,5,17,16,30,760.0,90.0,3.6,14.4,483.0,890.13,705.49
2018,5,17,16,45,732.0,86.0,3.6,14.15,433.0,848.19,678.22
2018,5,17,17,0,704.0,82.0,3.6,13.9,383.0,810.2,653.36
2018,5,17,17,15,666.0,77.0,3.6,13.6,332.5,754.78,614.78
2018,5,17,17,30,628.0,72.0,3.6,13.3,282.0,698.8,574.54
2018,5,17,17,45,574.5,66.5,3.55,12.95,233.5,628.41,521.28
2018,5,17,18,0,521.0,61.0,3.5,12.6,185.0,559.13,466.5
2018,5,17,18,15,441.5,52.5,3.45,12.3,140.5,466.67,390.13
2018,5,17,18,30,362.0,44.0,3.4,12.0,96.0,378.31,313.6
2018,5,17,18,45,248.5,32.5,3.35,11.65,62.0,267.36,209.23
2018,5,17,19,0,135.0,21.0,3.3,11.3,28.0,146.85,0.0
2018,5,17,19,15,67.5,10.5,3.25,11.1,14.0,52.49,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.95,9.1,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,3.0,9.2,3.0,2.56,0.0
2018,5,18,5,15,22.0,15.0,3.05,9.65,16.5,12.8,0.0
2018,5,18,5,30,38.0,27.0,3.1,10.1,30.0,21.67,11.75
2018,5,18,5,45,80.0,44.0,3.1,10.6,56.5,34.63,24.85
2018,5,18,6,0,122.0,61.0,3.1,11.1,83.0,46.21,35.74
2018,5,18,6,15,233.5,73.0,3.1,11.5,132.0,55.43,44.32
2018,5,18,6,30,345.0,85.0,3.1,11.9,181.0,62.15,50.43
2018,5,18,6,45,460.0,88.0,3.1,12.3,243.0,64.44,52.39
2018,5,18,7,0,575.0,91.0,3.1,12.7,305.0,67.14,54.6
2018,5,18,7,15,612.5,97.0,3.05,13.05,355.0,70.06,56.93
2018,5,18,7,30,650.0,103.0,3.0,13.4,405.0,72.86,59.12
2018,5,18,7,45,717.0,99.0,2.95,13.8,466.5,69.32,55.7
2018,5,18,8,0,784.0,95.0,2.9,14.2,528.0,72.48,58.17
2018,5,18,8,15,803.5,97.5,2.8,14.55,575.0,73.05,58.39
2018,5,18,8,30,823.0,100.0,2.7,14.9,622.0,73.58,58.57
2018,5,18,8,45,838.0,103.0,2.6,15.25,666.5,74.27,58.91
2018,5,18,9,0,853.0,106.0,2.5,15.6,711.0,97.19,65.81
2018,5,18,9,15,865.5,107.5,2.45,15.95,750.5,148.71,85.02
2018,5,18,9,30,878.0,109.0,2.4,16.3,790.0,201.83,119.85
2018,5,18,9,45,888.5,109.5,2.35,16.6,824.0,255.36,162.53
2018,5,18,10,0,899.0,110.0,2.3,16.9,858.0,309.88,209.36
2018,5,18,10,15,904.5,112.0,2.3,17.05,885.5,364.61,257.7
2018,5,18,10,30,910.0,114.0,2.3,17.2,913.0,419.44,305.8
2018,5,18,10,45,914.0,115.0,2.35,17.4,933.5,472.84,351.93
2018,5,18,11,0,918.0,116.0,2.4,17.6,954.0,525.75,396.49
2018,5,18,11,15,920.5,117.0,2.45,17.6,967.5,577.21,439.04
2018,5,18,11,30,923.0,118.0,2.5,17.6,981.0,627.66,479.69
2018,5,18,11,45,923.5,118.5,2.55,17.6,987.0,675.3,517.28
2018,5,18,12,0,924.0,119.0,2.6,17.6,993.0,721.37,552.87
2018,5,18,12,15,874.5,153.0,2.65,17.55,979.0,756.14,578.86
2018,5,18,12,30,825.0,187.0,2.7,17.5,965.0,796.05,607.5
2018,5,18,12,45,756.0,229.0,2.8,17.4,937.0,821.84,625.74
2018,5,18,13,0,687.0,271.0,2.9,17.3,909.0,837.0,636.4
2018,5,18,13,15,625.0,299.5,2.95,17.2,872.0,839.79,638.39
2018,5,18,13,30,563.0,328.0,3.0,17.1,835.0,837.97,637.06
2018,5,18,13,45,622.0,288.0,3.05,17.0,835.0,880.1,669.62
2018,5,18,14,0,681.0,248.0,3.1,16.9,835.0,921.58,701.34
2018,5,18,14,15,701.5,224.5,3.2,16.7,811.0,939.22,716.05
2018,5,18,14,30,722.0,201.0,3.3,16.5,787.0,953.41,728.0
2018,5,18,14,45,800.5,152.5,3.4,16.3,775.5,986.6,753.22
2018,5,18,15,0,879.0,104.0,3.5,16.1,764.0,1011.26,772.6
2018,5,18,15,15,830.5,116.0,3.5,16.1,712.5,997.1,764.31
2018,5,18,15,30,782.0,128.0,3.5,16.1,661.0,967.19,745.54
2018,5,18,15,45,800.5,112.0,3.7,15.6,626.0,969.66,752.24
2018,5,18,16,0,819.0,96.0,3.9,15.1,591.0,967.87,755.82
2018,5,18,16,15,789.0,95.0,3.95,14.75,539.5,932.41,734.2
2018,5,18,16,30,759.0,94.0,4.0,14.4,488.0,894.43,710.7
2018,5,18,16,45,729.0,89.5,4.05,14.05,436.5,849.93,681.95
2018,5,18,17,0,699.0,85.0,4.1,13.7,385.0,809.89,655.88
2018,5,18,17,15,669.5,80.5,4.1,13.3,338.0,763.17,623.84
2018,5,18,17,30,640.0,76.0,4.1,12.9,291.0,715.39,589.89
2018,5,18,17,45,584.5,69.5,4.05,12.55,241.0,641.44,533.69
2018,5,18,18,0,529.0,63.0,4.0,12.2,191.0,568.69,476.04
2018,5,18,18,15,447.5,55.0,3.95,11.9,145.5,474.71,398.23
2018,5,18,18,30,366.0,47.0,3.9,11.6,100.0,384.49,320.01
2018,5,18,18,45,249.0,35.0,3.85,11.25,65.0,271.98,214.91
2018,5,18,19,0,132.0,23.0,3.8,10.9,30.0,149.24,9.6
2018,5,18,19,15,66.0,11.5,3.75,10.7,15.0,52.43,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,19,4,45,7.0,2.5,3.6,9.05,2.5,0.0,0.0
2018,5,19,5,0,14.0,5.0,3.6,9.1,5.0,4.27,0.0
2018,5,19,5,15,95.5,18.5,3.65,9.3,26.5,14.4,0.0
2018,5,19,5,30,177.0,32.0,3.7,9.5,48.0,24.71,14.46
2018,5,19,5,45,261.0,44.5,3.75,9.7,84.0,34.1,24.52
2018,5,19,6,0,345.0,57.0,3.8,9.9,120.0,43.35,33.37
2018,5,19,6,15,444.0,65.5,3.85,10.2,172.5,51.41,40.94
2018,5,19,6,30,543.0,74.0,3.9,10.5,225.0,57.27,46.32
2018,5,19,6,45,598.0,79.5,3.95,10.8,277.0,60.36,49.03
2018,5,19,7,0,653.0,85.0,4.0,11.1,329.0,63.44,51.63
2018,5,19,7,15,686.5,90.5,4.0,11.45,380.0,66.23,53.87
2018,5,19,7,30,720.0,96.0,4.0,11.8,431.0,68.9,55.98
2018,5,19,7,45,745.0,100.0,4.0,12.15,480.5,70.34,56.96
2018,5,19,8,0,770.0,104.0,4.0,12.5,530.0,78.56,63.9
2018,5,19,8,15,788.5,108.0,3.95,12.85,577.5,79.88,64.75
2018,5,19,8,30,807.0,112.0,3.9,13.2,625.0,81.08,65.5
2018,5,19,8,45,820.0,116.0,3.9,13.55,668.5,82.06,66.07
2018,5,19,9,0,833.0,120.0,3.9,13.9,712.0,95.61,64.18
2018,5,19,9,15,846.5,121.5,3.95,14.15,751.5,146.82,84.51
2018,5,19,9,30,860.0,123.0,4.0,14.4,791.0,208.87,127.44
2018,5,19,9,45,870.5,124.0,4.0,14.65,825.0,261.86,170.36
2018,5,19,10,0,881.0,125.0,4.0,14.9,859.0,315.85,217.48
2018,5,19,10,15,884.5,128.0,4.05,15.05,885.5,369.73,265.96
2018,5,19,10,30,888.0,131.0,4.1,15.2,912.0,423.52,314.14
2018,5,19,10,45,888.5,135.5,4.15,15.3,932.0,476.76,361.16
2018,5,19,11,0,889.0,140.0,4.2,15.4,952.0,529.28,406.47
2018,5,19,11,15,889.0,142.0,4.25,15.45,964.5,578.95,448.57
2018,5,19,11,30,889.0,144.0,4.3,15.5,977.0,627.49,488.73
2018,5,19,11,45,886.5,147.0,4.35,15.5,982.0,673.89,526.4
2018,5,19,12,0,884.0,150.0,4.4,15.5,987.0,718.66,562.03
2018,5,19,12,15,886.5,148.5,4.4,15.5,986.5,761.82,595.63
2018,5,19,12,30,889.0,147.0,4.4,15.5,986.0,803.24,627.34
2018,5,19,12,45,891.5,143.5,4.4,15.45,978.5,841.06,654.59
2018,5,19,13,0,894.0,140.0,4.4,15.4,971.0,876.55,680.1
2018,5,19,13,15,889.0,140.5,4.4,15.35,955.0,906.55,701.66
2018,5,19,13,30,884.0,141.0,4.4,15.3,939.0,933.59,721.19
2018,5,19,13,45,876.5,141.0,4.4,15.25,915.0,954.8,736.7
2018,5,19,14,0,869.0,141.0,4.4,15.2,891.0,972.73,750.05
2018,5,19,14,15,858.0,141.0,4.4,15.05,860.5,997.11,768.32
2018,5,19,14,30,847.0,141.0,4.4,14.9,830.0,1005.31,775.43
2018,5,19,14,45,830.5,141.5,4.4,14.8,792.5,1005.04,776.79
2018,5,19,15,0,814.0,142.0,4.4,14.7,755.0,1001.16,775.86
2018,5,19,15,15,784.0,142.0,4.4,14.7,706.0,979.55,762.36
2018,5,19,15,30,754.0,142.0,4.4,14.7,657.0,962.45,752.23
2018,5,19,15,45,731.0,137.0,4.4,14.25,609.0,936.1,736.8
2018,5,19,16,0,708.0,132.0,4.4,13.8,561.0,906.82,719.23
2018,5,19,16,15,692.0,126.0,4.4,13.45,516.5,880.66,703.51
2018,5,19,16,30,676.0,120.0,4.4,13.1,472.0,851.93,685.73
2018,5,19,16,45,644.5,116.5,4.4,12.8,425.0,808.83,656.81
2018,5,19,17,0,613.0,113.0,4.4,12.5,378.0,763.99,626.04
2018,5,19,17,15,570.0,107.5,4.35,12.15,329.0,704.62,583.07
2018,5,19,17,30,527.0,102.0,4.3,11.8,280.0,638.43,533.47
2018,5,19,17,45,469.0,93.0,4.25,11.45,232.0,563.96,475.44
2018,5,19,18,0,411.0,84.0,4.2,11.1,184.0,491.73,416.89
2018,5,19,18,15,332.5,71.0,4.15,10.8,140.0,400.26,339.02
2018,5,19,18,30,254.0,58.0,4.1,10.5,96.0,314.07,262.65
2018,5,19,18,45,163.0,41.0,4.05,10.25,62.0,204.98,162.84
2018,5,19,19,0,72.0,24.0,4.0,10.0,28.0,100.19,17.39
2018,5,19,19,15,36.0,12.0,3.95,9.95,14.0,33.52,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.45,9.15,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,9.2,5.0,4.27,0.0
2018,5,20,5,15,89.0,20.5,4.4,9.35,28.0,16.05,0.0
2018,5,20,5,30,165.0,36.0,4.4,9.5,51.0,27.7,17.11
2018,5,20,5,45,240.0,47.0,4.45,9.65,83.5,35.86,26.1
2018,5,20,6,0,315.0,58.0,4.5,9.8,116.0,43.9,33.89
2018,5,20,6,15,345.0,72.5,4.5,9.95,154.0,54.0,43.32
2018,5,20,6,30,375.0,87.0,4.5,10.1,192.0,63.73,52.22
2018,5,20,6,45,372.5,106.5,4.45,10.3,228.5,76.18,63.37
2018,5,20,7,0,370.0,126.0,4.4,10.5,265.0,88.0,73.76
2018,5,20,7,15,439.0,133.0,4.4,10.7,321.5,91.92,76.95
2018,5,20,7,30,508.0,140.0,4.4,10.9,378.0,95.79,80.04
2018,5,20,7,45,614.0,129.5,4.35,11.15,448.5,88.33,73.09
2018,5,20,8,0,720.0,119.0,4.3,11.4,519.0,80.45,65.83
2018,5,20,8,15,744.5,122.0,4.3,11.8,567.0,80.64,65.68
2018,5,20,8,30,769.0,125.0,4.3,12.2,615.0,89.02,72.68
2018,5,20,8,45,785.5,128.0,4.3,12.6,658.5,89.05,72.39
2018,5,20,9,0,802.0,131.0,4.3,13.0,702.0,102.73,69.78
2018,5,20,9,15,824.0,128.5,4.25,13.35,743.0,150.45,88.27
2018,5,20,9,30,846.0,126.0,4.2,13.7,784.0,200.98,121.99
2018,5,20,9,45,868.0,120.0,4.2,14.1,820.5,260.05,169.57
2018,5,20,10,0,890.0,114.0,4.2,14.5,857.0,312.35,215.04
2018,5,20,10,15,822.5,160.5,4.25,14.75,864.5,367.44,266.44
2018,5,20,10,30,755.0,207.0,4.3,15.0,872.0,418.54,313.25
2018,5,20,10,45,765.5,207.0,4.35,15.25,894.5,469.46,357.29
2018,5,20,11,0,776.0,207.0,4.4,15.5,917.0,520.94,400.82
2018,5,20,11,15,831.0,174.0,4.4,15.55,944.5,573.01,444.27
2018,5,20,11,30,886.0,141.0,4.4,15.6,972.0,624.3,486.66
2018,5,20,11,45,802.0,198.5,4.45,15.65,954.5,665.02,518.77
2018,5,20,12,0,718.0,256.0,4.5,15.7,937.0,699.91,545.24
2018,5,20,12,15,704.5,263.5,4.55,15.65,930.5,736.5,573.75
2018,5,20,12,30,691.0,271.0,4.6,15.6,924.0,770.7,600.03
2018,5,20,12,45,784.5,207.5,4.65,15.55,942.5,820.32,640.0
2018,5,20,13,0,878.0,144.0,4.7,15.5,961.0,867.03,675.19
2018,5,20,13,15,794.5,196.0,4.75,15.45,925.5,886.69,689.84
2018,5,20,13,30,711.0,248.0,4.8,15.4,890.0,899.18,698.57
2018,5,20,13,45,712.5,239.5,4.85,15.35,869.0,919.54,714.8
2018,5,20,14,0,714.0,231.0,4.9,15.3,848.0,936.9,728.73
2018,5,20,14,15,713.5,220.0,4.95,15.2,819.0,946.75,737.22
2018,5,20,14,30,713.0,209.0,5.0,15.1,790.0,953.26,743.54
2018,5,20,14,45,735.5,185.5,5.0,15.05,762.0,965.99,753.96
2018,5,20,15,0,758.0,162.0,5.0,15.0,734.0,974.78,761.72
2018,5,20,15,15,748.0,154.5,5.0,15.0,693.0,965.25,756.47
2018,5,20,15,30,738.0,147.0,5.0,15.0,652.0,952.37,749.07
2018,5,20,15,45,738.0,134.5,5.05,14.7,611.0,940.36,743.66
2018,5,20,16,0,738.0,122.0,5.1,14.4,570.0,924.89,735.79
2018,5,20,16,15,720.5,115.5,5.1,14.15,523.5,896.23,717.77
2018,5,20,16,30,703.0,109.0,5.1,13.9,477.0,864.96,697.74
2018,5,20,16,45,675.5,105.0,5.1,13.65,429.5,824.86,670.79
2018,5,20,17,0,648.0,101.0,5.1,13.4,382.0,782.99,642.02
2018,5,20,17,15,608.0,94.5,5.1,13.05,332.0,724.85,600.14
2018,5,20,17,30,568.0,88.0,5.1,12.7,282.0,666.19,556.59
2018,5,20,17,45,512.0,80.5,5.05,12.3,233.5,592.14,498.97
2018,5,20,18,0,456.0,73.0,5.0,11.9,185.0,519.19,439.94
2018,5,20,18,15,376.0,62.5,4.95,11.6,141.0,422.73,358.71
2018,5,20,18,30,296.0,52.0,4.9,11.3,97.0,336.99,282.67
2018,5,20,18,45,195.0,38.0,4.8,10.95,63.0,236.95,189.59
2018,5,20,19,0,94.0,24.0,4.7,10.6,29.0,115.38,32.71
2018,5,20,19,15,47.0,12.0,4.65,10.5,14.5,40.66,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.6,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.7,7.0,5.97,0.0
2018,5,21,5,15,117.5,20.0,3.25,9.25,30.0,15.57,0.0
2018,5,21,5,30,210.0,33.0,3.2,9.8,53.0,25.53,15.5
2018,5,21,5,45,300.5,44.0,3.15,10.35,90.5,33.87,24.32
2018,5,21,6,0,391.0,55.0,3.1,10.9,128.0,43.9,33.77
2018,5,21,6,15,470.0,64.0,3.05,11.4,178.0,50.2,39.68
2018,5,21,6,30,549.0,73.0,3.0,11.9,228.0,56.39,45.28
2018,5,21,6,45,598.0,78.5,2.9,12.35,278.0,59.47,47.93
2018,5,21,7,0,647.0,84.0,2.8,12.8,328.0,62.52,50.45
2018,5,21,7,15,680.5,89.0,2.8,13.4,378.5,64.98,52.34
2018,5,21,7,30,714.0,94.0,2.8,14.0,429.0,67.34,54.1
2018,5,21,7,45,739.5,98.0,2.75,14.55,478.5,75.36,60.8
2018,5,21,8,0,765.0,102.0,2.7,15.1,528.0,76.93,61.81
2018,5,21,8,15,783.5,106.0,2.75,15.55,575.0,78.29,62.66
2018,5,21,8,30,802.0,110.0,2.8,16.0,622.0,79.54,63.42
2018,5,21,8,45,816.5,113.0,2.8,16.4,665.5,79.95,63.49
2018,5,21,9,0,831.0,116.0,2.8,16.8,709.0,95.6,61.66
2018,5,21,9,15,846.5,116.5,2.85,17.05,749.0,146.13,82.3
2018,5,21,9,30,862.0,117.0,2.9,17.3,789.0,207.93,124.9
2018,5,21,9,45,876.0,116.0,3.0,17.5,824.0,260.3,166.87
2018,5,21,10,0,890.0,115.0,3.1,17.7,859.0,313.99,213.2
2018,5,21,10,15,895.5,117.0,3.2,17.85,886.0,368.09,261.21
2018,5,21,10,30,901.0,119.0,3.3,18.0,913.0,422.29,309.07
2018,5,21,10,45,904.0,121.0,3.35,18.1,933.5,475.33,355.23
2018,5,21,11,0,907.0,123.0,3.4,18.2,954.0,527.83,399.83
2018,5,21,11,15,908.5,124.5,3.5,18.25,967.0,578.46,442.06
2018,5,21,11,30,910.0,126.0,3.6,18.3,980.0,628.05,482.44
2018,5,21,11,45,910.0,126.5,3.7,18.35,985.5,674.73,519.75
2018,5,21,12,0,910.0,127.0,3.8,18.4,991.0,719.86,555.11
2018,5,21,12,15,910.0,127.5,3.9,18.35,990.0,763.26,588.74
2018,5,21,12,30,910.0,128.0,4.0,18.3,989.0,804.74,619.82
2018,5,21,12,45,909.0,126.5,4.05,18.3,980.0,841.62,646.05
2018,5,21,13,0,908.0,125.0,4.1,18.3,971.0,875.98,670.47
2018,5,21,13,15,903.5,125.0,4.15,18.15,954.5,905.97,692.22
2018,5,21,13,30,899.0,125.0,4.2,18.0,938.0,932.98,711.98
2018,5,21,13,45,892.5,124.0,4.3,17.85,914.0,954.09,728.03
2018,5,21,14,0,886.0,123.0,4.4,17.7,890.0,971.89,742.13
2018,5,21,14,15,878.5,121.0,4.4,17.55,860.0,984.36,752.0
2018,5,21,14,30,871.0,119.0,4.4,17.4,830.0,993.37,759.68
2018,5,21,14,45,861.5,117.0,4.45,17.2,794.5,996.94,764.42
2018,5,21,15,0,852.0,115.0,4.5,17.0,759.0,997.07,766.99
2018,5,21,15,15,839.0,113.0,4.5,17.0,718.5,1002.93,772.69
2018,5,21,15,30,826.0,111.0,4.5,17.0,678.0,992.86,767.43
2018,5,21,15,45,809.5,108.0,4.45,16.45,633.0,974.77,757.95
2018,5,21,16,0,793.0,105.0,4.4,15.9,588.0,953.54,746.35
2018,5,21,16,15,772.0,101.5,4.35,15.5,540.0,924.24,728.53
2018,5,21,16,30,751.0,98.0,4.3,15.1,492.0,892.28,708.7
2018,5,21,16,45,722.5,93.5,4.3,14.75,441.5,855.64,685.42
2018,5,21,17,0,694.0,89.0,4.3,14.4,391.0,811.39,656.02
2018,5,21,17,15,656.0,83.5,4.25,13.9,340.5,755.51,617.11
2018,5,21,17,30,618.0,78.0,4.2,13.4,290.0,699.02,576.52
2018,5,21,17,45,565.0,71.5,4.1,12.95,241.0,627.84,522.5
2018,5,21,18,0,512.0,65.0,4.0,12.5,192.0,557.74,467.14
2018,5,21,18,15,435.0,56.5,3.95,12.1,147.5,467.29,392.58
2018,5,21,18,30,358.0,48.0,3.9,11.7,103.0,380.53,317.77
2018,5,21,18,45,248.0,36.0,3.8,11.3,67.5,271.58,218.19
2018,5,21,19,0,138.0,24.0,3.7,10.9,32.0,157.79,59.71
2018,5,21,19,15,69.0,12.0,3.6,10.75,16.0,54.96,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,22,4,45,18.0,4.0,2.45,9.25,4.0,0.0,0.0
2018,5,22,5,0,36.0,8.0,2.4,9.3,8.0,6.83,0.0
2018,5,22,5,15,138.5,21.0,2.4,9.55,32.5,16.37,0.0
2018,5,22,5,30,241.0,34.0,2.4,9.8,57.0,26.37,16.35
2018,5,22,5,45,337.0,44.0,2.4,10.1,96.5,35.76,26.06
2018,5,22,6,0,433.0,54.0,2.4,10.4,136.0,43.21,33.25
2018,5,22,6,15,498.5,62.0,2.35,10.8,183.0,48.69,38.43
2018,5,22,6,30,564.0,70.0,2.3,11.2,230.0,54.07,43.33
2018,5,22,6,45,609.5,75.5,2.25,11.6,279.5,57.24,46.08
2018,5,22,7,0,655.0,81.0,2.2,12.0,329.0,60.36,48.68
2018,5,22,7,15,688.0,85.5,2.2,12.35,379.0,62.56,50.4
2018,5,22,7,30,721.0,90.0,2.2,12.7,429.0,64.68,52.02
2018,5,22,7,45,746.0,94.0,2.15,13.05,478.5,72.48,58.62
2018,5,22,8,0,771.0,98.0,2.1,13.4,528.0,74.16,59.79
2018,5,22,8,15,789.5,101.0,2.1,13.7,574.5,74.95,60.2
2018,5,22,8,30,808.0,104.0,2.1,14.0,621.0,75.67,60.56
2018,5,22,8,45,822.5,106.5,2.1,14.25,664.0,75.92,60.54
2018,5,22,9,0,837.0,109.0,2.1,14.5,707.0,92.69,58.95
2018,5,22,9,15,848.5,111.5,2.1,14.7,746.0,154.44,89.42
2018,5,22,9,30,860.0,114.0,2.1,14.9,785.0,206.89,125.03
2018,5,22,9,45,869.0,115.5,2.1,15.05,818.5,259.55,167.74
2018,5,22,10,0,878.0,117.0,2.1,15.2,852.0,313.07,214.2
2018,5,22,10,15,885.0,118.5,2.15,15.3,879.5,366.62,261.75
2018,5,22,10,30,892.0,120.0,2.2,15.4,907.0,420.42,309.21
2018,5,22,10,45,896.5,121.0,2.2,15.5,927.5,472.89,354.69
2018,5,22,11,0,901.0,122.0,2.2,15.6,948.0,524.96,398.64
2018,5,22,11,15,904.5,122.5,2.25,15.65,962.0,575.55,440.51
2018,5,22,11,30,908.0,123.0,2.3,15.7,976.0,625.27,480.61
2018,5,22,11,45,909.5,123.0,2.3,15.75,982.0,672.31,517.49
2018,5,22,12,0,911.0,123.0,2.3,15.8,988.0,717.91,552.4
2018,5,22,12,15,909.5,123.5,2.35,15.75,986.5,760.14,584.63
2018,5,22,12,30,908.0,124.0,2.4,15.7,985.0,800.33,614.09
2018,5,22,12,45,904.5,124.5,2.4,15.6,975.5,836.68,639.48
2018,5,22,13,0,901.0,125.0,2.4,15.5,966.0,870.46,663.02
2018,5,22,13,15,898.0,124.0,2.4,15.4,950.0,900.59,684.01
2018,5,22,13,30,895.0,123.0,2.4,15.3,934.0,927.8,703.04
2018,5,22,13,45,891.0,121.0,2.45,15.2,911.0,950.08,719.27
2018,5,22,14,0,887.0,119.0,2.5,15.1,888.0,969.12,733.48
2018,5,22,14,15,880.0,117.0,2.5,14.95,858.5,981.96,743.31
2018,5,22,14,30,873.0,115.0,2.5,14.8,829.0,991.36,751.04
2018,5,22,14,45,864.5,113.0,2.5,14.6,794.0,995.84,755.78
2018,5,22,15,0,856.0,111.0,2.5,14.4,759.0,996.9,758.44
2018,5,22,15,15,843.5,108.5,2.5,14.4,718.5,989.99,755.33
2018,5,22,15,30,831.0,106.0,2.5,14.4,678.0,992.16,758.65
2018,5,22,15,45,816.0,103.0,2.5,14.05,633.5,975.52,750.18
2018,5,22,16,0,801.0,100.0,2.5,13.7,589.0,955.74,739.77
2018,5,22,16,15,782.0,96.5,2.5,13.45,542.0,928.36,723.82
2018,5,22,16,30,763.0,93.0,2.5,13.2,495.0,898.29,705.88
2018,5,22,16,45,736.5,88.5,2.5,12.95,445.0,857.2,679.8
2018,5,22,17,0,710.0,84.0,2.5,12.7,395.0,820.03,656.13
2018,5,22,17,15,674.0,79.5,2.5,12.4,345.0,767.05,620.18
2018,5,22,17,30,638.0,75.0,2.5,12.1,295.0,713.36,582.58
2018,5,22,17,45,588.0,68.5,2.5,11.75,246.0,644.31,531.67
2018,5,22,18,0,538.0,62.0,2.5,11.4,197.0,576.22,479.16
2018,5,22,18,15,462.5,54.5,2.45,11.1,152.0,487.55,407.14
2018,5,22,18,30,387.0,47.0,2.4,10.8,107.0,402.41,334.6
2018,5,22,18,45,277.5,36.5,2.35,10.5,71.5,293.71,236.6
2018,5,22,19,0,168.0,26.0,2.3,10.2,36.0,183.06,82.55
2018,5,22,19,15,87.0,14.0,2.2,10.1,19.0,68.4,0.0
2018,5,22,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.85,0.0
2018,5,23,5,15,0.0,4.0,1.4,9.9,4.0,3.28,0.0
2018,5,23,5,30,0.0,7.0,1.4,10.1,7.0,5.74,0.0
2018,5,23,5,45,0.0,11.0,1.45,10.3,11.0,9.03,2.39
2018,5,23,6,0,0.0,15.0,1.5,10.5,15.0,12.33,5.5
2018,5,23,6,15,0.0,20.0,1.5,10.7,20.0,16.46,9.33
2018,5,23,6,30,0.0,25.0,1.5,10.9,25.0,20.6,13.12
2018,5,23,6,45,0.0,46.5,1.55,11.05,46.5,38.44,29.27
2018,5,23,7,0,0.0,68.0,1.6,11.2,68.0,56.37,45.28
2018,5,23,7,15,0.0,77.0,1.6,11.3,77.0,63.89,51.81
2018,5,23,7,30,0.0,86.0,1.6,11.4,86.0,71.24,58.11
2018,5,23,7,45,0.0,95.5,1.65,11.55,95.5,78.83,64.55
2018,5,23,8,0,0.0,105.0,1.7,11.7,105.0,86.38,70.89
2018,5,23,8,15,0.0,119.5,1.7,11.8,119.5,97.64,80.43
2018,5,23,8,30,0.0,134.0,1.7,11.9,134.0,108.77,89.78
2018,5,23,8,45,1.0,145.5,1.75,12.05,146.0,117.6,97.06
2018,5,23,9,0,2.0,157.0,1.8,12.2,158.0,126.54,99.78
2018,5,23,9,15,3.5,165.0,1.8,12.25,167.5,133.4,105.01
2018,5,23,9,30,5.0,173.0,1.8,12.3,177.0,140.45,110.41
2018,5,23,9,45,5.5,172.0,1.85,12.35,176.5,140.68,110.36
2018,5,23,10,0,6.0,171.0,1.9,12.4,176.0,140.86,110.34
2018,5,23,10,15,5.0,161.5,1.9,12.35,166.0,133.9,104.65
2018,5,23,10,30,4.0,152.0,1.9,12.3,156.0,126.62,98.72
2018,5,23,10,45,4.0,152.5,1.9,12.25,156.5,127.52,99.41
2018,5,23,11,0,4.0,153.0,1.9,12.2,157.0,128.42,100.11
2018,5,23,11,15,4.0,150.5,1.85,12.3,154.5,126.88,98.78
2018,5,23,11,30,4.0,148.0,1.8,12.4,152.0,125.32,97.45
2018,5,23,11,45,5.0,152.5,1.8,12.5,157.5,130.11,101.3
2018,5,23,12,0,6.0,157.0,1.8,12.6,163.0,135.04,105.25
2018,5,23,12,15,6.5,160.0,1.8,12.75,166.5,138.47,107.98
2018,5,23,12,30,7.0,163.0,1.8,12.9,170.0,141.94,110.76
2018,5,23,12,45,6.5,160.0,1.8,13.05,166.5,139.59,108.84
2018,5,23,13,0,6.0,157.0,1.8,13.2,163.0,137.13,106.85
2018,5,23,13,15,5.5,156.5,1.85,13.25,162.0,136.7,106.56
2018,5,23,13,30,5.0,156.0,1.9,13.3,161.0,136.2,106.23
2018,5,23,13,45,4.5,155.0,1.95,13.4,159.0,135.21,105.49
2018,5,23,14,0,4.0,154.0,2.0,13.5,157.0,134.16,104.72
2018,5,23,14,15,3.5,150.5,2.1,13.4,153.0,130.89,102.25
2018,5,23,14,30,3.0,147.0,2.2,13.3,149.0,127.56,99.75
2018,5,23,14,45,2.5,149.0,2.3,13.2,151.0,129.06,101.19
2018,5,23,15,0,2.0,151.0,2.4,13.1,153.0,130.63,102.69
2018,5,23,15,15,4.5,170.5,2.4,13.1,174.0,151.35,119.95
2018,5,23,15,30,7.0,190.0,2.4,13.1,195.0,173.07,137.99
2018,5,23,15,45,21.5,210.0,2.45,12.75,223.5,208.86,168.25
2018,5,23,16,0,36.0,230.0,2.5,12.4,252.0,266.48,216.0
2018,5,23,16,15,57.5,224.5,2.5,12.15,256.5,286.45,233.72
2018,5,23,16,30,79.0,219.0,2.5,11.9,261.0,306.62,251.8
2018,5,23,16,45,97.0,198.5,2.5,11.65,245.0,304.01,251.57
2018,5,23,17,0,115.0,178.0,2.5,11.4,229.0,319.84,266.19
2018,5,23,17,15,153.5,153.5,2.45,11.1,212.5,327.25,274.84
2018,5,23,17,30,192.0,129.0,2.4,10.8,196.0,350.64,296.07
2018,5,23,17,45,207.0,109.5,2.3,10.5,171.0,337.07,285.95
2018,5,23,18,0,222.0,90.0,2.2,10.2,146.0,321.36,273.39
2018,5,23,18,15,176.5,72.5,2.15,9.95,111.0,257.48,218.15
2018,5,23,18,30,131.0,55.0,2.1,9.7,76.0,195.85,163.47
2018,5,23,18,45,86.0,38.5,2.0,9.45,50.5,138.91,110.78
2018,5,23,19,0,41.0,22.0,1.9,9.2,25.0,63.28,28.73
2018,5,23,19,15,26.0,12.0,1.9,9.15,13.5,27.13,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,4.51,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,7.39,0.62
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,13.66,6.58
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,18.33,10.99
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,41.77,32.42
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,62.06,50.8
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,77.18,64.26
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,94.87,79.77
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,103.6,87.11
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,112.23,94.28
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,112.05,93.7
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,111.62,92.94
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,113.25,93.96
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,114.77,94.89
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,123.19,101.78
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,131.82,103.94
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,151.07,119.01
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,170.72,134.27
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,186.49,146.35
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,202.73,158.81
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,200.85,157.05
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,198.59,155.1
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,192.35,150.06
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,185.76,144.79
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,192.99,150.46
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,198.86,155.02
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,233.86,182.5
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,270.62,211.04
