Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,210.19,121.39
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,264.41,165.12
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,319.37,212.2
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,373.72,259.66
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,428.12,306.79
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,482.19,352.77
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,535.73,397.16
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,587.27,438.88
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,637.77,478.66
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,685.71,515.84
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,732.1,551.05
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,775.68,583.77
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,817.19,612.81
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,855.21,639.17
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,890.65,663.72
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,922.51,686.09
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,951.39,706.52
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,959.01,712.75
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,975.17,725.02
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,981.59,731.11
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,984.17,734.84
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,1009.21,753.9
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,1016.87,761.28
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,1019.38,764.46
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,1017.99,765.22
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,1003.76,759.37
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,986.34,751.47
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,962.38,738.35
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,935.66,723.26
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,910.7,709.26
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,872.3,685.36
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,823.98,654.01
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,774.41,620.8
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,712.16,576.87
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,650.0,531.01
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,576.39,473.64
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,499.48,410.51
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,394.75,321.38
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,297.54,221.69
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,129.91,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,31.05,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,11.1,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,19.93,6.13
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,28.7,19.02
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,35.12,25.5
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,41.51,31.59
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,44.09,34.06
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,50.96,40.21
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,54.43,43.19
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,57.82,46.02
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,60.15,47.86
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,62.39,49.58
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,62.91,49.79
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,72.46,57.88
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,74.47,59.35
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,76.34,60.69
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,77.37,61.33
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,105.5,62.45
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,159.09,88.26
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,213.9,127.23
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,269.63,173.44
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,325.99,222.98
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,381.64,273.01
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,436.94,322.34
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,491.12,369.86
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,545.31,416.33
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,597.37,460.18
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,648.42,502.15
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,697.33,541.44
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,744.71,578.7
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,788.65,612.91
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,830.45,643.38
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,869.12,670.91
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,905.18,696.51
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,937.51,719.92
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,966.86,741.29
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,990.73,758.55
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,1011.25,773.6
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,1025.93,785.04
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,1037.06,794.21
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,1042.59,800.14
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,1044.53,803.8
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,1040.4,802.53
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,1032.8,799.03
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,1018.27,792.23
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,1000.54,783.26
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,972.25,766.09
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,952.71,755.21
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,917.13,732.72
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,879.33,708.31
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,826.52,672.29
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,772.56,634.42
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,709.1,587.9
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,640.42,535.26
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,553.51,465.11
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,469.47,394.19
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,356.98,296.25
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,257.08,195.71
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,136.73,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,21.19,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,10.24,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,20.16,6.61
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,30.8,21.01
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,38.88,29.05
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,46.78,36.56
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,54.21,43.43
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,59.5,48.18
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,65.69,53.59
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,71.57,58.61
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,74.62,61.01
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,77.51,63.23
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,81.95,66.8
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,86.04,70.02
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,89.84,72.95
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,93.3,75.56
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,98.17,79.39
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,126.72,83.96
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,179.62,113.69
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,231.8,152.21
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,279.33,190.36
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,328.7,231.99
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,377.4,273.4
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,429.22,317.26
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,479.34,359.93
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,526.36,398.75
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,576.26,439.05
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,628.17,480.15
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,680.36,521.61
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,732.34,562.66
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,771.43,591.36
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,800.96,612.68
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,833.9,637.31
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,864.01,659.64
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,913.97,695.38
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,950.97,721.64
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,971.4,736.47
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,988.4,749.22
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,997.14,756.75
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,1002.31,762.05
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,1009.17,768.85
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,1012.53,773.41
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,1013.14,775.36
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,1010.07,774.97
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,990.63,765.15
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,980.14,761.75
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,954.49,747.03
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,925.97,730.23
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,895.77,711.89
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,863.24,691.54
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,808.04,653.85
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,757.81,618.99
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,684.37,564.98
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,612.12,509.8
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,537.15,449.74
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,464.46,388.57
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,365.73,302.76
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,273.14,209.52
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,153.41,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,32.82,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,10.24,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,19.78,6.56
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,30.06,20.3
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,38.27,28.41
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,46.36,36.07
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,56.32,45.21
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,63.98,52.09
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,65.46,53.26
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,67.13,54.54
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,69.4,56.27
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,71.59,57.89
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,72.56,58.42
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,80.6,65.1
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,81.45,65.51
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,82.2,65.86
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,82.76,66.05
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,109.75,67.41
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,159.66,91.7
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,220.14,135.44
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,271.77,177.93
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,324.41,223.92
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,376.9,270.75
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,429.62,317.45
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,481.3,362.69
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,532.59,406.58
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,582.43,448.14
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,631.43,487.97
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,677.45,524.72
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,722.1,559.61
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,763.0,591.08
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,801.62,620.18
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,834.62,643.63
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,876.14,673.03
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,906.23,694.64
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,933.42,714.31
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,954.79,729.88
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,972.91,743.32
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,984.82,752.92
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,993.31,760.34
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,995.38,763.51
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,994.0,764.5
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,985.62,760.21
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,982.16,759.55
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,961.79,749.46
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,938.49,737.33
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,905.22,716.54
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,869.53,693.84
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,823.87,663.8
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,776.5,631.88
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,717.43,589.92
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,651.0,541.06
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,583.15,489.47
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,516.9,437.24
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,433.27,367.46
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,353.75,298.57
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,248.0,206.01
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,165.03,126.21
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,87.06,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,10.7,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,9.39,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,21.26,7.71
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,33.71,23.55
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,41.11,31.02
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,48.44,38.03
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,58.1,46.89
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,65.2,53.26
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,67.94,55.55
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,70.67,57.73
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,73.18,59.66
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,75.6,61.46
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,75.8,61.32
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,83.47,67.69
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,83.93,67.75
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,84.34,67.79
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,83.98,67.19
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,110.8,67.9
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,161.08,92.05
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,222.39,136.19
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,274.44,178.84
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,327.91,225.39
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,381.46,273.19
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,435.37,320.99
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,488.55,367.38
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,541.61,412.56
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,593.45,455.83
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,644.36,497.28
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,692.42,535.5
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,739.06,571.77
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,782.41,604.96
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,823.69,634.83
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,861.08,661.28
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,895.88,685.83
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,927.85,708.36
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,956.9,728.88
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,980.55,745.43
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,1000.91,759.8
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,1016.01,771.17
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,1027.64,780.36
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,1031.9,784.85
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,1032.65,787.18
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,1027.68,785.34
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,1019.26,781.33
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,997.25,769.06
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,984.11,763.1
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,958.38,748.17
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,929.86,731.25
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,894.32,708.95
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,856.63,684.76
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,806.58,651.02
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,750.67,611.97
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,694.37,571.47
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,638.0,529.11
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,555.06,463.18
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,474.9,396.52
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,371.84,307.93
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,275.22,213.84
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,155.8,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,32.89,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,10.24,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,19.85,6.97
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,30.22,20.52
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,39.25,29.32
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,46.21,35.94
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,50.42,39.87
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,54.61,43.58
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,57.08,45.63
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,59.53,47.58
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,61.11,48.69
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,68.42,54.79
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,69.61,55.48
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,70.75,56.13
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,70.72,55.8
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,80.95,64.28
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,81.54,64.47
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,108.82,65.18
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,159.51,89.21
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,211.69,125.76
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,264.56,168.88
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,318.38,215.4
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,371.98,262.7
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,425.82,309.79
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,478.61,355.12
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,530.98,398.92
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,580.93,440.1
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,629.85,479.44
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,677.38,516.58
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,723.44,551.73
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,766.42,584.02
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,807.39,612.81
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,845.0,638.85
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,880.08,663.06
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,911.45,684.81
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,939.93,704.61
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,963.96,721.46
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,984.76,736.25
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,1000.36,747.98
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,1012.54,757.6
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,1019.73,763.51
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,1023.43,767.29
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,1019.75,766.33
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,1012.69,763.32
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,1000.01,757.7
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,984.1,750.03
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,961.59,736.92
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,936.25,721.89
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,901.26,700.43
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,874.69,684.72
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,826.83,653.56
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,777.76,620.8
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,715.79,577.23
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,653.96,531.98
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,580.31,475.34
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,504.01,413.62
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,402.11,328.1
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,307.0,237.12
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,176.37,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,45.34,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,8.54,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,19.55,6.86
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,30.84,21.04
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,43.27,32.91
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,55.41,44.28
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,68.53,56.33
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,81.26,67.8
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,92.17,77.43
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,102.77,86.62
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,112.1,94.52
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,121.11,102.05
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,131.2,110.42
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,132.74,111.31
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,133.82,111.79
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,134.8,112.2
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,145.23,120.73
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,172.92,128.03
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,209.55,147.71
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,250.0,176.08
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,294.2,212.01
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,339.06,249.84
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,382.61,287.09
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,426.43,324.22
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,467.77,358.9
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,508.55,392.36
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,553.81,428.71
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,601.39,466.39
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,651.38,506.07
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,700.25,544.8
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,761.4,593.39
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,812.82,634.85
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,855.85,665.81
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,897.0,695.35
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,907.92,703.71
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,911.11,706.49
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,938.07,726.6
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,962.15,744.15
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,932.73,724.71
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,895.91,698.27
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,935.06,730.73
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,969.03,756.82
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,991.23,773.87
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,1004.63,784.93
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,988.75,776.36
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,969.4,765.55
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,951.74,755.47
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,919.62,734.86
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,853.66,689.25
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,793.14,646.92
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,726.03,598.41
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,658.95,548.63
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,592.44,497.63
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,526.77,445.54
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,476.5,404.01
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,426.69,360.62
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,334.77,279.53
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,248.11,195.37
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,142.64,7.61
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,31.32,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,10.24,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,19.46,7.02
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,31.26,21.64
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,37.95,28.42
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,44.57,34.77
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,48.94,38.84
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,53.29,42.71
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,55.84,44.82
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,58.38,46.84
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,65.48,52.86
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,67.22,54.06
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,68.8,55.09
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,70.3,56.05
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,70.96,56.31
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,81.8,65.36
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,82.09,65.28
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,109.32,65.72
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,160.49,90.0
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,213.04,126.91
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,265.86,170.08
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,319.5,216.54
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,372.97,264.01
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,426.68,311.42
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,479.32,357.06
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,531.67,401.38
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,582.38,443.83
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,632.09,484.53
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,679.52,522.42
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,725.49,558.44
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,768.95,592.02
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,810.35,621.76
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,847.86,648.5
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,882.79,673.39
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,914.01,695.72
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,942.27,716.04
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,966.94,733.98
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,988.38,749.82
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,1003.13,761.25
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,1014.4,770.5
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,1020.06,775.94
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,1022.17,779.16
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,1019.5,778.86
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,1013.45,776.43
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,1000.85,771.27
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,985.06,764.0
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,961.42,750.52
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,934.94,735.0
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,902.3,715.03
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,867.55,693.31
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,832.29,670.47
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,785.15,638.08
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,725.82,595.61
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,666.49,551.35
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,591.58,492.01
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,525.35,436.79
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,428.38,353.68
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,338.1,266.29
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,199.57,27.83
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,58.12,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,10.24,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,18.99,6.63
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,27.91,18.47
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,33.9,24.49
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,39.81,30.11
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,42.49,32.62
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,49.26,38.63
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,51.98,40.89
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,54.67,43.04
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,56.44,44.32
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,58.16,45.53
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,60.08,46.9
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,70.94,55.98
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,72.95,57.38
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,74.8,58.67
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,75.53,59.01
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,103.2,59.91
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,156.51,85.61
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,210.81,123.64
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,265.29,167.89
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,320.05,214.9
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,373.58,261.53
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,427.26,307.86
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,480.25,352.82
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,532.83,396.32
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,583.67,437.63
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,633.59,477.17
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,681.03,513.99
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,727.08,548.97
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,770.74,581.83
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,812.57,611.47
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,851.56,638.8
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,888.16,664.47
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,919.09,686.15
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,947.04,705.87
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,971.5,723.34
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,992.74,738.77
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,1008.23,750.33
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,1020.29,759.79
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,1026.32,765.39
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,1028.83,768.84
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,1025.42,768.05
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,1018.61,765.16
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,1004.76,759.0
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,987.73,750.77
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,964.17,737.63
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,949.19,730.48
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,914.54,709.47
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,877.64,686.75
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,829.89,656.06
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,780.79,623.62
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,719.55,580.81
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,664.53,540.98
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,586.68,481.14
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,511.34,420.22
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,410.62,335.58
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,316.53,247.31
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,184.62,36.49
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,48.2,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,11.95,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,19.07,6.57
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,26.34,16.86
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,31.27,21.8
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,39.42,29.27
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,43.27,32.8
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,47.11,36.17
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,49.96,38.55
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,52.76,40.81
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,54.28,41.89
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,63.4,49.53
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,65.5,51.03
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,67.49,52.42
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,69.28,53.66
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,70.95,54.8
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,72.11,55.53
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,100.67,56.85
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,153.78,81.63
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,208.17,119.34
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,262.88,163.66
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,318.24,211.3
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,373.74,259.96
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,429.26,308.3
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,483.11,354.5
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,536.43,399.17
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,589.07,442.3
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,640.64,483.51
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,689.48,521.67
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,736.81,557.86
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,782.12,592.27
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,825.48,622.88
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,864.58,650.18
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,901.13,675.66
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,933.64,698.63
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,963.14,719.68
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,988.1,737.82
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,1009.73,753.87
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,1026.54,766.83
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,1039.85,777.65
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,1047.17,784.32
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,1050.92,788.81
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,1047.97,788.35
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,1041.49,785.71
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,1029.16,780.65
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,1013.58,773.5
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,990.88,761.17
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,965.38,746.87
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,930.39,725.71
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,903.85,710.34
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,857.24,680.02
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,809.19,647.9
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,747.54,604.53
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,685.83,559.32
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,606.99,498.66
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,538.11,442.73
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,436.94,357.64
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,341.81,268.55
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,201.53,51.62
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,56.59,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,11.1,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,19.93,7.2
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,28.88,19.2
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,33.67,24.14
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,38.53,28.78
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,45.28,34.93
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,48.63,37.87
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,51.41,40.2
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,54.16,42.42
