Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,11.1,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,19.12,5.09
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,27.2,17.34
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,32.47,22.67
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,37.78,27.65
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,44.92,34.07
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,48.7,37.37
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,51.09,39.33
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,53.49,41.22
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,55.35,42.59
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,57.17,43.89
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,66.78,51.81
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,68.78,53.18
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,69.94,53.86
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,70.99,54.46
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,72.17,55.16
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,94.55,54.76
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,147.85,77.35
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,202.52,113.5
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,257.53,156.59
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,313.23,203.12
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,368.6,250.37
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,424.07,297.31
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,479.01,342.75
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,533.54,386.56
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,586.02,427.95
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,637.48,467.42
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,686.42,504.06
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,733.81,538.71
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,778.07,570.65
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,820.24,599.01
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,859.78,625.53
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,896.78,650.33
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,929.7,672.03
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,959.66,691.82
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,984.63,708.62
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,1006.29,723.41
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,1022.63,735.1
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,1035.47,744.75
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,1043.3,750.9
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,1047.59,755.01
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,1045.85,755.31
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,1040.64,753.63
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,1027.81,748.44
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,1011.71,741.27
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,987.09,728.25
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,959.71,713.39
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,935.64,700.65
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,898.04,678.48
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,848.95,649.26
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,798.57,618.2
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,734.25,575.5
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,676.46,535.78
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,596.68,477.51
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,519.4,418.02
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,419.02,337.05
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,324.54,254.38
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,202.58,104.46
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,63.9,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,9.39,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,18.33,4.34
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,29.64,19.46
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,37.23,26.98
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,44.66,33.98
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,50.13,39.01
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,55.48,43.75
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,58.63,46.42
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,61.72,48.94
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,64.23,50.87
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,66.63,52.67
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,74.57,59.22
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,76.16,60.26
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,76.56,60.34
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,76.9,60.4
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,76.5,59.84
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,106.72,67.28
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,157.34,89.25
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,209.15,124.09
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,261.78,166.01
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,315.0,211.22
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,367.36,256.57
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,420.17,302.01
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,471.84,345.77
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,523.43,388.35
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,574.48,429.33
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,624.89,468.65
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,672.45,504.41
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,718.82,538.27
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,760.03,568.1
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,798.89,595.42
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,822.3,610.16
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,853.39,630.06
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,895.79,657.81
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,924.99,676.66
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,950.83,693.49
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,973.66,708.45
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,989.06,719.19
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,1001.11,728.02
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,1008.29,733.81
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,1012.06,737.65
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,1007.46,736.1
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,1012.39,740.89
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,998.62,736.22
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,981.68,729.67
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,955.55,716.09
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,926.66,700.59
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,888.09,678.4
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,853.86,658.79
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,804.64,627.85
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,754.34,595.32
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,691.01,552.12
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,627.97,507.33
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,550.41,448.75
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,474.99,389.02
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,372.93,304.97
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,278.12,221.07
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,156.03,82.11
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,19.47,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,5.12,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,13.63,1.6
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,22.31,13.45
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,35.65,25.92
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,48.87,38.09
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,64.84,52.51
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,78.62,64.72
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,83.01,68.37
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,88.12,72.52
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,74.17,59.92
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,65.09,51.66
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,66.41,52.52
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,67.68,53.32
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,68.45,53.7
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,79.38,62.79
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,80.04,63.05
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,99.4,61.63
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,150.81,83.54
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,203.53,119.02
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,256.65,161.62
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,310.48,207.88
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,364.46,255.27
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,418.95,302.85
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,471.72,348.39
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,524.35,392.77
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,576.78,436.06
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,628.49,477.72
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,677.23,516.26
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,724.69,553.01
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,769.76,587.6
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,812.96,619.04
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,852.08,647.03
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,888.74,673.54
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,922.65,697.87
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,953.73,720.3
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,979.97,739.5
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,1002.99,756.64
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,1020.33,769.78
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,1034.21,780.74
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,1042.62,788.02
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,1047.49,793.1
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,1045.3,793.11
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,1039.63,790.95
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,1028.14,786.98
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,1013.42,780.9
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,990.87,768.49
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,965.47,754.07
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,942.04,741.1
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,904.93,718.03
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,857.03,686.88
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,807.71,653.81
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,745.41,609.29
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,689.64,568.15
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,611.47,507.26
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,535.54,445.34
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,434.47,359.95
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,338.63,272.9
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,210.13,114.41
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,65.48,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,10.24,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,19.46,4.25
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,29.46,19.53
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,39.01,28.87
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,46.39,35.87
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,52.21,41.25
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,57.89,46.31
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,61.34,49.22
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,64.7,51.96
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,66.75,53.47
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,68.74,54.88
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,76.49,61.28
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,77.68,61.95
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,78.72,62.51
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,79.67,63.0
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,79.17,62.27
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,96.76,60.26
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,157.92,89.97
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,209.91,124.47
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,262.57,166.17
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,316.2,211.65
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,369.67,258.25
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,423.49,304.91
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,476.06,349.75
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,528.45,393.31
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,579.68,435.22
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,630.2,475.52
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,678.55,513.18
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,725.67,549.07
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,770.4,582.82
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,813.35,613.98
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,852.26,641.07
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,888.78,666.47
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,921.82,689.5
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,952.01,710.64
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,978.72,729.65
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,1002.27,746.68
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,1019.69,759.92
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,1033.68,771.08
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,1041.66,778.03
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,1046.09,782.85
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,1044.08,782.97
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,1038.61,781.01
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,1026.56,776.7
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,1011.23,770.28
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,988.87,758.13
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,975.18,752.03
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,939.9,730.88
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,902.28,707.91
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,853.87,676.78
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,804.04,643.78
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,741.69,600.23
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,686.09,560.09
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,608.5,500.79
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,533.06,440.27
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,432.96,356.69
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,338.12,271.36
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,210.08,114.89
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,65.52,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,10.24,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,19.86,3.89
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,30.25,20.15
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,39.12,28.96
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,45.71,35.27
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,55.82,44.49
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,66.93,54.38
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,72.82,59.43
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,78.61,64.26
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,82.12,67.01
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,83.91,68.21
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,103.33,84.66
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,121.09,99.43
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,115.55,94.23
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,107.88,87.3
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,99.51,79.86
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,106.42,71.69
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,151.69,91.84
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,200.82,124.52
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,252.7,165.5
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,306.57,210.67
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,361.75,256.79
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,419.36,305.21
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,472.29,350.36
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,527.23,396.34
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,578.36,438.55
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,628.64,478.97
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,676.29,516.67
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,722.53,552.48
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,766.85,586.38
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,809.36,617.5
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,848.63,645.15
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,885.54,671.07
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,917.74,694.28
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,947.04,715.57
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,971.91,733.64
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,993.55,749.65
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,1009.45,762.19
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,1021.9,772.6
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,1028.44,779.05
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,1031.51,783.34
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,1029.0,783.11
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,1023.08,780.75
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,1009.27,775.51
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,992.3,768.36
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,980.37,763.93
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,953.56,748.91
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,917.29,726.84
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,878.78,702.73
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,829.91,670.16
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,786.06,640.52
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,723.73,595.63
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,661.58,549.19
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,582.79,487.0
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,506.15,423.79
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,406.1,338.6
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,311.57,252.2
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,194.44,107.11
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,54.8,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,10.24,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,18.35,2.57
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,28.93,18.97
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,34.45,24.83
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,40.01,30.19
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,44.13,34.05
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,48.22,37.71
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,50.97,40.06
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,58.48,46.54
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,60.44,48.03
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,62.36,49.45
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,64.45,51.0
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,66.43,52.44
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,67.23,52.86
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,78.19,62.03
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,79.43,62.79
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,96.29,61.23
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,146.92,81.64
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,198.94,116.23
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,252.1,158.85
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,306.08,205.43
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,359.1,252.56
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,412.29,299.7
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,464.84,345.67
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,517.02,390.29
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,568.22,433.19
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,618.55,474.34
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,666.23,512.55
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,712.51,548.87
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,756.99,583.31
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,799.79,614.86
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,839.8,643.48
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,877.58,670.44
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,909.62,693.48
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,938.74,714.54
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,963.88,732.92
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,985.81,749.19
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,1002.98,762.47
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,1016.76,773.58
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,1024.14,780.08
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,1028.04,784.38
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,1025.83,784.34
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,1020.19,782.11
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,1008.65,777.32
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,993.91,770.4
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,972.08,758.22
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,947.46,744.04
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,925.8,731.78
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,890.5,709.37
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,844.2,678.81
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,796.46,646.4
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,736.81,603.77
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,683.1,564.14
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,606.42,504.02
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,531.98,442.99
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,433.9,359.91
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,341.35,275.6
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,213.72,118.09
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,68.77,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,9.39,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,17.47,1.47
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,25.62,15.96
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,30.54,21.15
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,38.65,28.66
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,42.08,31.86
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,45.55,34.93
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,48.46,37.39
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,51.33,39.73
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,52.9,40.86
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,61.91,48.41
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,64.08,49.95
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,66.13,51.38
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,67.97,52.66
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,69.68,53.83
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,70.59,54.33
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,86.61,52.6
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,139.74,73.28
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,193.99,108.56
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,248.45,151.26
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,303.41,197.61
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,358.5,245.23
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,413.72,292.74
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,467.54,338.36
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,520.91,382.47
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,572.21,424.3
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,622.46,464.28
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,671.46,502.06
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,719.05,537.93
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,763.75,571.35
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,806.45,601.44
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,845.34,628.58
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,881.71,654.0
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,914.44,676.79
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,944.26,697.69
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,969.6,715.56
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,991.71,731.42
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,1009.13,744.61
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,1023.15,755.73
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,1030.06,762.69
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,1033.4,767.48
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,1031.78,767.85
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,1026.72,766.13
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,1014.24,761.27
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,998.54,754.34
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,975.01,741.76
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,948.64,727.19
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,915.25,707.39
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,890.45,693.37
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,845.25,664.6
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,798.59,634.03
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,740.01,593.51
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,681.19,551.2
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,612.67,499.58
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,540.77,442.5
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,445.82,363.97
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,356.65,284.18
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,225.61,123.12
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,76.82,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,8.54,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,16.16,0.15
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,23.98,14.32
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,31.11,21.33
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,36.13,26.05
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,39.69,29.32
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,43.26,32.45
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,45.48,34.27
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,47.71,36.03
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,56.51,43.42
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,59.29,45.54
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,61.51,47.16
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,63.63,48.66
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,64.89,49.46
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,66.06,50.19
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,67.39,51.04
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,82.78,49.58
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,136.49,69.69
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,191.39,104.61
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,246.36,146.9
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,301.79,192.73
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,357.12,239.63
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,412.48,286.25
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,466.53,330.92
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,520.07,373.97
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,572.22,415.39
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,623.28,454.92
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,672.06,491.78
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,719.3,526.72
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,763.53,559.06
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,805.64,588.07
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,844.68,614.52
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,881.17,639.26
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,913.53,660.89
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,942.93,680.64
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,968.34,698.03
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,990.51,713.46
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,1006.94,725.35
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,1019.91,735.23
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,1027.93,741.49
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,1032.45,745.73
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,1030.33,745.77
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,1024.75,743.8
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,1012.24,738.41
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,996.5,731.06
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,974.41,719.77
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,949.58,706.66
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,926.49,694.48
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,889.79,672.87
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,842.81,645.17
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,794.44,615.58
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,732.89,575.23
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,677.42,537.53
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,601.69,482.33
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,528.12,425.76
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,430.07,346.88
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,337.9,266.36
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,212.15,113.88
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,68.83,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,7.68,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,17.46,0.0
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,27.32,17.27
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,33.34,23.6
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,39.35,29.34
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,43.1,32.87
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,46.86,36.24
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,54.5,42.9
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,57.89,45.69
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,59.92,47.22
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,61.91,48.68
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,63.03,49.38
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,64.11,50.05
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,74.56,58.71
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,76.11,59.74
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,76.87,60.11
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,90.17,57.76
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,142.83,77.57
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,196.63,112.09
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,250.78,154.27
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,305.37,200.09
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,359.5,246.55
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,413.85,292.93
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,466.83,337.48
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,519.36,380.53
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,570.62,421.61
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,621.01,460.92
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,669.42,497.89
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,716.46,533.02
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,759.19,564.22
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,799.64,592.81
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,835.36,616.84
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,868.27,639.0
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,900.75,660.24
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,930.5,679.63
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,955.08,696.4
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,976.52,711.28
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,991.84,722.37
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,1003.75,731.5
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,1011.26,737.42
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,1015.32,741.34
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,1011.52,740.27
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,1004.35,737.29
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,1004.64,740.44
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,989.19,733.39
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,965.96,721.27
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,939.83,707.21
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,904.11,685.92
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,866.12,662.85
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,818.23,633.0
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,775.18,605.79
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,713.87,564.27
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,652.74,521.26
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,573.06,462.45
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,495.76,402.41
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,396.49,321.54
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,302.85,239.11
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,187.75,99.93
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,52.14,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.27,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,15.0,0.0
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,25.53,15.7
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,36.63,26.42
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,48.21,37.05
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,52.17,40.75
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,58.91,46.69
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,66.56,53.24
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,75.09,60.42
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,74.06,59.15
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,72.27,57.25
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,68.71,53.87
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,71.73,56.12
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,72.67,56.56
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,73.53,56.94
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,83.99,65.33
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,95.66,62.43
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,149.53,83.49
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,203.46,118.18
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,250.2,154.62
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,305.36,200.52
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,357.25,244.44
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,410.01,289.02
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,464.97,334.77
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,516.26,377.07
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,566.2,417.18
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,615.75,456.03
2018,7,2,11,45,896.5,141.0,1.95,23.7,997.0,663.77,492.89
2018,7,2,12,0,903.0,139.0,2.0,23.6,1007.0,710.94,528.33
2018,7,2,12,15,907.0,137.0,2.05,23.45,1009.0,755.28,561.24
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,798.13,592.55
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,837.21,618.9
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,874.11,643.68
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,907.35,666.1
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,937.85,686.72
2018,7,2,13,45,919.5,118.0,2.1,22.45,954.0,964.03,704.42
2018,7,2,14,0,920.0,114.0,2.1,22.3,934.0,987.08,720.18
2018,7,2,14,15,917.5,111.0,2.15,22.1,907.5,1005.02,733.49
2018,7,2,14,30,915.0,108.0,2.2,21.9,881.0,1019.57,744.82
2018,7,2,14,45,911.5,104.0,2.2,21.65,848.5,1028.64,752.36
2018,7,2,15,0,908.0,100.0,2.2,21.4,816.0,1034.17,757.85
2018,7,2,15,15,898.0,98.0,2.2,21.4,777.0,1031.86,757.75
2018,7,2,15,30,888.0,96.0,2.2,21.4,738.0,1026.1,755.66
2018,7,2,15,45,879.0,92.5,2.25,20.95,695.5,1016.23,752.96
2018,7,2,16,0,870.0,89.0,2.3,20.5,653.0,1003.04,748.21
2018,7,2,16,15,858.0,85.0,2.35,20.25,607.0,983.01,738.39
2018,7,2,16,30,846.0,81.0,2.4,20.0,561.0,959.97,726.57
2018,7,2,16,45,827.5,77.5,2.45,19.75,512.0,939.47,716.38
2018,7,2,17,0,809.0,74.0,2.5,19.5,463.0,905.14,696.45
2018,7,2,17,15,780.0,71.0,2.5,19.1,412.0,859.29,668.05
2018,7,2,17,30,751.0,68.0,2.5,18.7,361.0,811.92,637.81
2018,7,2,17,45,710.5,64.0,2.55,18.3,310.0,751.69,597.39
2018,7,2,18,0,670.0,60.0,2.6,17.9,259.0,691.2,554.99
2018,7,2,18,15,608.0,55.5,2.6,17.35,210.5,619.3,501.67
2018,7,2,18,30,546.0,51.0,2.6,16.8,162.0,543.67,442.49
2018,7,2,18,45,450.0,44.0,2.6,16.2,119.0,441.48,359.11
2018,7,2,19,0,354.0,37.0,2.6,15.6,76.0,344.82,273.75
2018,7,2,19,15,222.5,25.0,2.6,15.2,45.5,214.9,114.51
2018,7,2,19,30,91.0,13.0,2.6,14.8,15.0,68.89,0.0
