Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,45,45.5,6.5,2.6,14.35,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,4,45,29.0,4.0,2.65,11.85,4.5,0.0,0.0
2018,7,3,5,0,58.0,8.0,2.6,12.1,9.0,6.83,0.0
2018,7,3,5,15,179.0,20.5,2.5,12.85,36.0,17.05,0.0
2018,7,3,5,30,300.0,33.0,2.4,13.6,63.0,27.31,17.1
2018,7,3,5,45,391.5,42.5,2.35,14.3,103.5,34.58,24.6
2018,7,3,6,0,483.0,52.0,2.3,15.0,144.0,41.73,31.33
2018,7,3,6,15,495.0,63.0,2.2,15.55,181.0,49.45,38.37
2018,7,3,6,30,507.0,74.0,2.1,16.1,218.0,56.77,44.85
2018,7,3,6,45,544.5,84.0,1.95,16.6,266.0,63.15,50.35
2018,7,3,7,0,582.0,94.0,1.8,17.1,314.0,69.23,55.45
2018,7,3,7,15,667.5,89.5,1.75,17.6,376.0,65.17,51.61
2018,7,3,7,30,753.0,85.0,1.7,18.1,438.0,67.46,53.31
2018,7,3,7,45,609.5,124.0,1.6,18.6,430.0,84.39,67.55
2018,7,3,8,0,466.0,163.0,1.5,19.1,422.0,105.81,85.36
2018,7,3,8,15,465.0,180.5,1.5,19.5,458.0,114.07,91.86
2018,7,3,8,30,464.0,198.0,1.5,19.9,494.0,121.75,97.84
2018,7,3,8,45,658.5,153.0,1.45,20.35,605.0,92.86,73.23
2018,7,3,9,0,853.0,108.0,1.4,20.8,716.0,97.03,65.01
2018,7,3,9,15,849.5,117.0,1.45,21.05,751.0,140.02,77.44
2018,7,3,9,30,846.0,126.0,1.5,21.3,786.0,194.23,112.75
2018,7,3,9,45,802.0,151.5,1.5,21.6,799.0,251.32,158.84
2018,7,3,10,0,758.0,177.0,1.5,21.9,812.0,304.26,204.26
2018,7,3,10,15,743.0,190.5,1.6,22.05,830.5,347.55,242.21
2018,7,3,10,30,728.0,204.0,1.7,22.2,849.0,396.21,283.84
2018,7,3,10,45,715.0,213.0,1.8,22.35,859.5,441.18,321.85
2018,7,3,11,0,702.0,222.0,1.9,22.5,870.0,484.68,357.78
2018,7,3,11,15,706.5,225.0,2.0,22.55,886.0,531.39,395.11
2018,7,3,11,30,711.0,228.0,2.1,22.6,902.0,578.01,431.52
2018,7,3,11,45,762.0,206.5,2.2,22.6,934.0,632.81,473.5
2018,7,3,12,0,813.0,185.0,2.3,22.6,966.0,691.05,517.3
2018,7,3,12,15,834.5,174.0,2.4,22.5,976.0,739.03,553.27
2018,7,3,12,30,856.0,163.0,2.5,22.4,986.0,786.62,588.56
2018,7,3,12,45,855.0,161.5,2.6,22.35,979.0,823.97,615.74
2018,7,3,13,0,854.0,160.0,2.7,22.3,972.0,859.01,640.23
2018,7,3,13,15,852.5,158.0,2.7,22.15,958.5,890.64,661.95
2018,7,3,13,30,851.0,156.0,2.7,22.0,945.0,919.52,681.83
2018,7,3,13,45,847.5,154.0,2.75,21.85,924.5,943.67,699.01
2018,7,3,14,0,844.0,152.0,2.8,21.7,904.0,964.71,714.27
2018,7,3,14,15,840.0,149.0,2.8,21.55,878.0,981.06,726.15
2018,7,3,14,30,836.0,146.0,2.8,21.4,852.0,994.11,736.01
2018,7,3,14,45,830.5,141.5,2.8,21.25,819.5,1000.75,741.82
2018,7,3,15,0,825.0,137.0,2.8,21.1,787.0,1003.95,745.58
2018,7,3,15,15,812.5,134.5,2.8,21.1,748.5,998.88,743.62
2018,7,3,15,30,800.0,132.0,2.8,21.1,710.0,990.44,739.64
2018,7,3,15,45,789.5,126.5,2.85,20.6,668.0,977.39,734.59
2018,7,3,16,0,779.0,121.0,2.9,20.1,626.0,961.13,727.46
2018,7,3,16,15,766.5,115.0,2.85,19.75,581.5,939.2,715.25
2018,7,3,16,30,754.0,109.0,2.8,19.4,537.0,914.37,701.06
2018,7,3,16,45,733.0,103.5,2.8,19.05,488.5,885.63,684.45
2018,7,3,17,0,712.0,98.0,2.8,18.7,440.0,848.31,661.56
2018,7,3,17,15,682.0,92.5,2.75,18.25,390.5,800.56,630.63
2018,7,3,17,30,652.0,87.0,2.7,17.8,341.0,751.6,598.05
2018,7,3,17,45,611.0,80.5,2.6,17.3,292.0,690.57,555.22
2018,7,3,18,0,570.0,74.0,2.5,16.8,243.0,629.65,510.89
2018,7,3,18,15,511.0,66.0,2.45,16.3,196.5,552.3,452.02
2018,7,3,18,30,452.0,58.0,2.4,15.8,150.0,477.11,392.02
2018,7,3,18,45,366.5,48.0,2.3,15.3,109.5,382.24,313.11
2018,7,3,19,0,281.0,38.0,2.2,14.8,69.0,293.73,233.55
2018,7,3,19,15,172.5,25.0,2.2,14.4,41.0,182.27,95.3
2018,7,3,19,30,64.0,12.0,2.2,14.0,13.0,50.91,0.0
2018,7,3,19,45,32.0,6.0,2.2,13.65,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,4,4,45,17.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,7,4,5,0,34.0,7.0,1.5,10.5,7.0,5.97,0.0
2018,7,4,5,15,131.5,19.5,1.5,10.9,30.5,15.19,0.0
2018,7,4,5,30,229.0,32.0,1.5,11.3,54.0,24.81,15.13
2018,7,4,5,45,176.0,32.5,1.5,11.7,55.0,24.79,16.27
2018,7,4,6,0,123.0,33.0,1.5,12.1,56.0,24.62,16.45
2018,7,4,6,15,61.5,41.0,1.4,12.5,52.5,33.64,24.7
2018,7,4,6,30,0.0,49.0,1.3,12.9,49.0,40.53,30.93
2018,7,4,6,45,0.0,60.0,1.25,13.25,60.0,49.69,39.06
2018,7,4,7,0,0.0,71.0,1.2,13.6,71.0,58.88,47.07
2018,7,4,7,15,0.0,88.0,1.2,13.95,88.0,72.33,58.71
2018,7,4,7,30,0.0,105.0,1.2,14.3,105.0,85.53,69.95
2018,7,4,7,45,0.0,118.0,1.2,14.6,118.0,95.66,78.38
2018,7,4,8,0,0.0,131.0,1.2,14.9,131.0,105.71,86.64
2018,7,4,8,15,1.0,145.5,1.25,15.2,146.0,116.77,95.7
2018,7,4,8,30,2.0,160.0,1.3,15.5,161.0,127.73,104.58
2018,7,4,8,45,4.5,176.0,1.35,15.8,179.0,139.67,114.21
2018,7,4,9,0,7.0,192.0,1.4,16.1,197.0,151.69,118.36
2018,7,4,9,15,8.5,206.0,1.45,16.3,212.5,163.39,127.07
2018,7,4,9,30,10.0,220.0,1.5,16.5,228.0,175.36,136.05
2018,7,4,9,45,12.5,238.0,1.5,16.7,248.5,190.71,147.65
2018,7,4,10,0,15.0,256.0,1.5,16.9,269.0,206.52,159.59
2018,7,4,10,15,23.0,298.0,1.55,17.0,318.0,231.27,178.36
2018,7,4,10,30,31.0,340.0,1.6,17.1,367.0,267.4,205.85
2018,7,4,10,45,31.5,349.5,1.6,17.25,378.0,279.94,215.19
2018,7,4,11,0,32.0,359.0,1.6,17.4,389.0,292.78,224.81
2018,7,4,11,15,44.0,382.0,1.6,17.5,423.5,321.75,246.62
2018,7,4,11,30,56.0,405.0,1.6,17.6,458.0,352.74,269.77
2018,7,4,11,45,84.5,438.0,1.6,17.65,519.0,403.49,307.63
2018,7,4,12,0,113.0,471.0,1.6,17.7,580.0,457.48,347.38
2018,7,4,12,15,167.0,462.5,1.6,17.7,623.0,502.88,381.31
2018,7,4,12,30,221.0,454.0,1.6,17.7,666.0,552.09,417.87
2018,7,4,12,45,432.0,356.0,1.6,17.75,767.5,662.93,501.21
2018,7,4,13,0,643.0,258.0,1.6,17.8,869.0,777.42,584.81
2018,7,4,13,15,779.5,188.0,1.6,17.75,918.0,854.75,639.56
2018,7,4,13,30,916.0,118.0,1.6,17.7,967.0,930.51,689.58
2018,7,4,13,45,913.5,116.0,1.6,17.65,946.5,955.74,705.91
2018,7,4,14,0,911.0,114.0,1.6,17.6,926.0,977.82,720.82
2018,7,4,14,15,905.0,112.0,1.6,17.5,898.0,993.31,731.7
2018,7,4,14,30,899.0,110.0,1.6,17.4,870.0,1005.38,740.58
2018,7,4,14,45,891.5,108.0,1.6,17.3,836.5,1012.53,746.46
2018,7,4,15,0,884.0,106.0,1.6,17.2,803.0,1016.23,750.33
2018,7,4,15,15,873.5,104.0,1.6,17.2,764.0,1013.48,749.94
2018,7,4,15,30,863.0,102.0,1.6,17.2,725.0,1007.36,747.59
2018,7,4,15,45,851.5,99.0,1.6,16.85,682.5,995.77,742.84
2018,7,4,16,0,840.0,96.0,1.6,16.5,640.0,980.99,736.14
2018,7,4,16,15,826.0,91.5,1.6,16.25,594.0,970.65,732.22
2018,7,4,16,30,812.0,87.0,1.6,16.0,548.0,945.29,718.25
2018,7,4,16,45,791.5,83.5,1.6,15.75,499.0,912.05,698.97
2018,7,4,17,0,771.0,80.0,1.6,15.5,450.0,876.47,677.85
2018,7,4,17,15,743.5,75.5,1.6,15.15,400.0,830.86,649.47
2018,7,4,17,30,716.0,71.0,1.6,14.8,350.0,783.74,619.26
2018,7,4,17,45,678.5,66.0,1.65,14.4,300.5,725.8,580.58
2018,7,4,18,0,641.0,61.0,1.7,14.0,251.0,673.77,544.52
2018,7,4,18,15,586.0,54.5,1.65,13.65,203.5,599.81,488.82
2018,7,4,18,30,531.0,48.0,1.6,13.3,156.0,527.9,431.94
2018,7,4,18,45,447.0,41.0,1.6,12.9,115.0,435.79,356.18
2018,7,4,19,0,363.0,34.0,1.6,12.5,74.0,348.99,278.31
2018,7,4,19,15,232.0,23.0,1.55,12.25,44.0,219.85,114.55
2018,7,4,19,30,101.0,12.0,1.5,12.0,14.0,74.44,0.0
2018,7,4,19,45,50.5,6.0,1.45,11.75,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,4,45,44.5,4.5,0.75,9.75,5.0,0.0,0.0
2018,7,5,5,0,89.0,9.0,0.8,10.0,10.0,7.68,0.0
2018,7,5,5,15,236.0,18.5,0.85,10.45,37.5,15.38,0.0
2018,7,5,5,30,383.0,28.0,0.9,10.9,65.0,23.16,13.7
2018,7,5,5,45,474.5,34.5,0.95,11.4,106.0,28.15,19.26
2018,7,5,6,0,566.0,41.0,1.0,11.9,147.0,36.1,26.74
2018,7,5,6,15,624.0,45.5,1.0,12.35,194.5,39.61,30.08
2018,7,5,6,30,682.0,50.0,1.0,12.8,242.0,43.15,33.3
2018,7,5,6,45,721.5,53.5,1.0,13.2,292.0,45.74,35.54
2018,7,5,7,0,761.0,57.0,1.0,13.6,342.0,48.31,37.69
2018,7,5,7,15,789.0,60.0,1.0,14.05,393.0,56.95,45.14
2018,7,5,7,30,817.0,63.0,1.0,14.5,444.0,59.73,47.32
2018,7,5,7,45,838.0,65.0,1.0,14.95,493.0,61.6,48.7
2018,7,5,8,0,859.0,67.0,1.0,15.4,542.0,63.39,49.98
2018,7,5,8,15,874.5,68.5,1.0,15.75,589.0,64.66,50.83
2018,7,5,8,30,890.0,70.0,1.0,16.1,636.0,65.83,51.61
2018,7,5,8,45,902.5,72.0,1.05,16.5,680.0,67.18,52.52
2018,7,5,9,0,915.0,74.0,1.1,16.9,724.0,76.12,59.92
2018,7,5,9,15,925.5,75.0,1.1,17.2,764.0,128.62,67.57
2018,7,5,9,30,936.0,76.0,1.1,17.5,804.0,182.61,101.44
2018,7,5,9,45,944.5,76.0,1.1,17.8,838.5,236.84,143.66
2018,7,5,10,0,953.0,76.0,1.1,18.1,873.0,291.94,190.3
2018,7,5,10,15,958.5,76.5,1.15,18.35,901.5,347.12,238.43
2018,7,5,10,30,964.0,77.0,1.2,18.6,930.0,402.41,286.44
2018,7,5,10,45,968.0,78.0,1.2,18.85,952.5,457.36,333.06
2018,7,5,11,0,972.0,79.0,1.2,19.1,975.0,511.86,377.94
2018,7,5,11,15,975.0,79.0,1.25,19.3,990.0,564.43,420.39
2018,7,5,11,30,978.0,79.0,1.3,19.5,1005.0,616.02,460.84
2018,7,5,11,45,979.0,79.5,1.3,19.7,1013.0,665.59,498.29
2018,7,5,12,0,980.0,80.0,1.3,19.9,1021.0,713.64,533.54
2018,7,5,12,15,976.5,83.0,1.35,20.0,1021.0,758.89,566.56
2018,7,5,12,30,973.0,86.0,1.4,20.1,1021.0,801.98,596.01
2018,7,5,12,45,966.5,89.5,1.45,20.15,1013.0,840.83,622.02
2018,7,5,13,0,960.0,93.0,1.5,20.2,1005.0,876.98,646.18
2018,7,5,13,15,959.5,92.0,1.5,20.2,992.0,911.25,668.54
2018,7,5,13,30,959.0,91.0,1.5,20.2,979.0,942.69,688.99
2018,7,5,13,45,957.5,89.0,1.5,20.25,959.0,969.24,706.15
2018,7,5,14,0,956.0,87.0,1.5,20.3,939.0,992.57,721.32
2018,7,5,14,15,952.0,85.0,1.5,20.25,911.5,1010.18,733.22
2018,7,5,14,30,948.0,83.0,1.5,20.2,884.0,1024.31,743.08
2018,7,5,14,45,942.5,81.5,1.55,20.2,851.0,1033.99,750.97
2018,7,5,15,0,937.0,80.0,1.6,20.2,818.0,1040.13,756.84
2018,7,5,15,15,928.0,78.5,1.6,20.2,779.5,1039.22,757.63
2018,7,5,15,30,919.0,77.0,1.6,20.2,741.0,1034.79,756.44
2018,7,5,15,45,909.5,74.5,1.6,20.1,698.0,1025.19,752.42
2018,7,5,16,0,900.0,72.0,1.6,20.0,655.0,1012.23,746.42
2018,7,5,16,15,887.0,70.0,1.65,19.85,609.0,993.14,737.43
2018,7,5,16,30,874.0,68.0,1.7,19.7,563.0,971.06,726.5
2018,7,5,16,45,855.0,65.5,1.7,19.55,513.5,939.59,708.55
2018,7,5,17,0,836.0,63.0,1.7,19.4,464.0,905.72,688.82
2018,7,5,17,15,810.5,59.5,1.7,19.05,413.0,862.14,662.52
2018,7,5,17,30,785.0,56.0,1.7,18.7,362.0,817.0,634.42
2018,7,5,17,45,749.5,52.5,1.7,18.35,311.5,771.24,604.81
2018,7,5,18,0,714.0,49.0,1.7,18.0,261.0,715.08,566.2
2018,7,5,18,15,661.5,45.0,1.75,17.25,212.5,643.95,515.55
2018,7,5,18,30,609.0,41.0,1.8,16.5,164.0,574.27,462.69
2018,7,5,18,45,525.5,35.0,1.8,15.75,121.0,480.22,387.04
2018,7,5,19,0,442.0,29.0,1.8,15.0,78.0,390.84,307.97
2018,7,5,19,15,293.5,20.5,1.85,14.7,46.5,259.09,131.39
2018,7,5,19,30,145.0,12.0,1.9,14.4,15.0,102.44,0.0
2018,7,5,19,45,72.5,6.0,2.0,14.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.5,5.0,4.27,0.0
2018,7,6,5,15,19.0,17.5,1.8,14.8,18.5,14.15,0.0
2018,7,6,5,30,19.0,30.0,1.8,15.1,32.0,24.22,14.14
2018,7,6,5,45,41.0,48.0,1.8,15.45,55.0,37.89,27.28
2018,7,6,6,0,63.0,66.0,1.8,15.8,78.0,50.51,38.88
2018,7,6,6,15,99.0,85.5,1.85,16.1,110.5,64.51,51.52
2018,7,6,6,30,135.0,105.0,1.9,16.4,143.0,78.28,63.7
2018,7,6,6,45,146.5,120.5,1.95,16.75,169.0,89.16,73.09
2018,7,6,7,0,158.0,136.0,2.0,17.1,195.0,99.79,82.05
2018,7,6,7,15,101.5,152.0,2.0,17.35,192.0,109.61,90.18
2018,7,6,7,30,45.0,168.0,2.0,17.6,189.0,124.21,102.28
2018,7,6,7,45,46.0,191.0,2.05,17.8,214.5,139.11,114.48
2018,7,6,8,0,47.0,214.0,2.1,18.0,240.0,153.62,126.22
2018,7,6,8,15,82.5,247.5,2.15,18.3,298.0,174.01,142.69
2018,7,6,8,30,118.0,281.0,2.2,18.6,356.0,182.62,149.2
2018,7,6,8,45,86.5,277.0,2.3,18.85,334.0,192.29,156.63
2018,7,6,9,0,55.0,273.0,2.4,19.1,312.0,191.21,155.21
2018,7,6,9,15,33.0,249.0,2.4,19.35,273.0,182.51,140.02
2018,7,6,9,30,11.0,225.0,2.4,19.6,234.0,178.97,137.51
2018,7,6,9,45,10.5,208.5,2.45,19.85,217.0,168.72,129.14
2018,7,6,10,0,10.0,192.0,2.5,20.1,200.0,157.66,120.24
2018,7,6,10,15,35.5,290.0,2.5,20.4,321.0,229.45,175.05
2018,7,6,10,30,61.0,388.0,2.5,20.7,442.0,309.66,235.2
2018,7,6,10,45,101.5,419.5,2.5,21.0,512.0,355.91,268.99
2018,7,6,11,0,142.0,451.0,2.5,21.3,582.0,399.17,300.75
2018,7,6,11,15,146.5,458.5,2.5,21.4,595.5,422.25,318.08
2018,7,6,11,30,151.0,466.0,2.5,21.5,609.0,446.01,335.84
2018,7,6,11,45,278.5,443.5,2.55,21.6,710.0,519.58,390.98
2018,7,6,12,0,406.0,421.0,2.6,21.7,811.0,609.42,457.22
2018,7,6,12,15,447.5,407.0,2.6,21.7,837.0,655.88,491.17
2018,7,6,12,30,489.0,393.0,2.6,21.7,863.0,706.26,527.78
2018,7,6,12,45,455.5,402.0,2.65,21.7,837.5,718.13,536.25
2018,7,6,13,0,422.0,411.0,2.7,21.7,812.0,726.43,542.32
2018,7,6,13,15,456.0,386.5,2.75,21.7,814.0,760.3,567.66
2018,7,6,13,30,490.0,362.0,2.8,21.7,816.0,793.33,592.2
2018,7,6,13,45,495.5,344.0,2.85,21.65,794.0,805.16,601.74
2018,7,6,14,0,501.0,326.0,2.9,21.6,772.0,814.43,609.76
2018,7,6,14,15,426.0,341.5,2.95,21.55,712.5,776.27,582.98
2018,7,6,14,30,351.0,357.0,3.0,21.5,653.0,717.34,541.87
2018,7,6,14,45,267.5,349.5,3.05,21.4,570.0,639.05,486.26
2018,7,6,15,0,184.0,342.0,3.1,21.3,487.0,536.44,411.81
2018,7,6,15,15,183.0,336.5,3.1,21.3,474.5,537.02,413.64
2018,7,6,15,30,182.0,331.0,3.1,21.3,462.0,537.08,414.61
2018,7,6,15,45,206.5,306.0,3.2,21.1,446.5,540.04,419.51
2018,7,6,16,0,231.0,281.0,3.3,20.9,431.0,541.41,423.33
2018,7,6,16,15,167.5,260.5,3.3,20.65,365.0,457.63,360.37
2018,7,6,16,30,104.0,240.0,3.3,20.4,299.0,352.37,279.66
2018,7,6,16,45,92.0,212.5,3.35,20.2,261.0,311.65,249.17
2018,7,6,17,0,80.0,185.0,3.4,20.0,223.0,270.31,217.39
2018,7,6,17,15,253.0,144.5,3.35,19.7,246.5,426.41,347.64
2018,7,6,17,30,426.0,104.0,3.3,19.4,270.0,554.06,451.11
2018,7,6,17,45,452.0,91.5,3.3,19.05,245.0,552.33,450.72
2018,7,6,18,0,478.0,79.0,3.3,18.7,220.0,556.2,454.77
2018,7,6,18,15,330.0,74.0,3.25,18.25,163.0,405.05,334.92
2018,7,6,18,30,182.0,69.0,3.2,17.8,106.0,253.88,209.46
2018,7,6,18,45,229.5,50.0,3.15,17.4,83.5,278.31,227.64
2018,7,6,19,0,277.0,31.0,3.1,17.0,61.0,283.81,224.63
2018,7,6,19,15,198.0,21.0,3.1,16.65,37.5,194.41,94.59
2018,7,6,19,30,119.0,11.0,3.1,16.3,14.0,85.07,0.0
2018,7,6,19,45,59.5,5.5,3.1,16.0,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,7,4,45,14.0,2.5,3.45,12.05,2.5,0.0,0.0
2018,7,7,5,0,28.0,5.0,3.5,12.4,5.0,4.27,0.0
2018,7,7,5,15,28.5,17.5,3.5,12.9,19.0,14.13,0.0
2018,7,7,5,30,29.0,30.0,3.5,13.4,33.0,24.2,14.1
2018,7,7,5,45,77.0,47.5,3.5,13.9,60.5,37.08,26.71
2018,7,7,6,0,125.0,65.0,3.5,14.4,88.0,48.98,37.73
2018,7,7,6,15,198.5,78.0,3.45,14.95,127.5,58.58,46.5
2018,7,7,6,30,272.0,91.0,3.4,15.5,167.0,68.06,54.94
2018,7,7,6,45,364.5,99.5,3.35,16.05,222.5,71.38,57.72
2018,7,7,7,0,457.0,108.0,3.3,16.6,278.0,77.02,62.41
2018,7,7,7,15,556.0,103.5,3.3,17.2,340.5,74.13,59.54
2018,7,7,7,30,655.0,99.0,3.3,17.8,403.0,70.18,55.76
2018,7,7,7,45,607.5,123.5,3.35,18.45,430.0,84.31,67.6
2018,7,7,8,0,560.0,148.0,3.4,19.1,457.0,97.61,78.53
2018,7,7,8,15,528.5,176.5,3.45,19.55,488.5,113.08,91.23
2018,7,7,8,30,497.0,205.0,3.5,20.0,520.0,126.68,102.21
2018,7,7,8,45,507.5,219.0,3.5,20.45,560.0,132.02,106.18
2018,7,7,9,0,518.0,233.0,3.5,20.9,600.0,140.41,112.67
2018,7,7,9,15,679.0,180.5,3.55,21.15,690.0,151.71,93.84
2018,7,7,9,30,840.0,128.0,3.6,21.4,780.0,189.86,110.33
2018,7,7,9,45,881.5,114.5,3.65,21.65,825.5,246.81,152.89
2018,7,7,10,0,923.0,101.0,3.7,21.9,871.0,298.6,195.47
2018,7,7,10,15,951.0,88.5,3.75,22.0,905.5,350.64,240.76
2018,7,7,10,30,979.0,76.0,3.8,22.1,940.0,404.64,288.03
2018,7,7,10,45,976.5,80.0,3.8,22.25,960.0,459.98,336.12
2018,7,7,11,0,974.0,84.0,3.8,22.4,980.0,514.26,382.14
2018,7,7,11,15,881.5,146.0,3.8,22.4,967.0,562.06,422.04
2018,7,7,11,30,789.0,208.0,3.8,22.4,954.0,603.79,455.41
2018,7,7,11,45,589.5,300.5,3.8,22.45,860.5,596.02,450.63
2018,7,7,12,0,390.0,393.0,3.8,22.5,767.0,575.94,435.12
2018,7,7,12,15,311.0,413.0,3.85,22.5,711.5,564.19,426.71
2018,7,7,12,30,232.0,433.0,3.9,22.5,656.0,545.1,412.29
2018,7,7,12,45,278.5,434.0,3.9,22.45,699.5,602.01,454.92
2018,7,7,13,0,325.0,435.0,3.9,22.4,743.0,661.7,498.82
2018,7,7,13,15,429.0,379.5,3.95,22.3,780.0,730.89,551.15
2018,7,7,13,30,533.0,324.0,4.0,22.2,817.0,796.67,600.82
2018,7,7,13,45,537.5,316.5,4.05,22.05,804.5,817.57,616.6
2018,7,7,14,0,542.0,309.0,4.1,21.9,792.0,836.32,631.19
2018,7,7,14,15,687.0,228.0,4.15,21.6,820.5,920.37,695.17
2018,7,7,14,30,832.0,147.0,4.2,21.3,849.0,990.06,744.21
2018,7,7,14,45,797.5,156.0,4.25,21.05,807.5,982.24,740.49
2018,7,7,15,0,763.0,165.0,4.3,20.8,766.0,970.39,734.71
2018,7,7,15,15,683.5,186.5,4.3,20.8,705.0,932.92,710.37
2018,7,7,15,30,604.0,208.0,4.3,20.8,644.0,882.16,676.72
2018,7,7,15,45,619.5,186.0,4.35,20.25,609.5,879.08,678.16
2018,7,7,16,0,635.0,164.0,4.4,19.7,575.0,872.35,676.9
2018,7,7,16,15,723.0,123.0,4.4,19.45,558.0,911.75,707.53
2018,7,7,16,30,811.0,82.0,4.4,19.2,541.0,937.79,728.52
2018,7,7,16,45,674.5,103.0,4.4,19.0,461.5,827.5,652.16
2018,7,7,17,0,538.0,124.0,4.4,18.8,382.0,712.37,570.47
2018,7,7,17,15,524.5,109.0,4.4,18.4,337.5,672.35,543.64
2018,7,7,17,30,511.0,94.0,4.4,18.0,293.0,630.54,514.29
2018,7,7,17,45,603.5,72.0,4.35,17.65,274.5,672.84,548.76
2018,7,7,18,0,696.0,50.0,4.3,17.3,256.0,701.12,571.16
2018,7,7,18,15,644.0,46.0,4.25,16.8,208.5,630.95,517.05
2018,7,7,18,30,592.0,42.0,4.2,16.3,161.0,562.14,461.64
2018,7,7,18,45,507.5,36.0,4.15,15.85,118.5,467.75,382.58
2018,7,7,19,0,423.0,30.0,4.1,15.4,76.0,388.08,308.34
2018,7,7,19,15,278.0,21.0,4.05,15.05,45.5,248.46,118.92
2018,7,7,19,30,133.0,12.0,4.0,14.7,15.0,94.85,0.0
2018,7,7,19,45,66.5,6.0,4.0,14.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,3.7,11.55,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,3.7,11.7,9.0,6.83,0.0
2018,7,8,5,15,235.0,18.0,3.7,12.15,36.0,15.04,0.0
2018,7,8,5,30,381.0,28.0,3.7,12.6,63.0,23.27,13.26
2018,7,8,5,45,473.5,34.5,3.65,13.0,104.0,28.24,19.06
2018,7,8,6,0,566.0,41.0,3.6,13.4,145.0,36.19,26.54
2018,7,8,6,15,627.0,46.0,3.65,14.0,193.5,40.13,30.27
2018,7,8,6,30,688.0,51.0,3.7,14.6,242.0,44.09,33.83
2018,7,8,6,45,726.5,54.5,3.7,15.25,292.0,46.64,35.99
2018,7,8,7,0,765.0,58.0,3.7,15.9,342.0,49.18,38.06
2018,7,8,7,15,793.0,61.5,3.75,16.5,393.0,51.57,39.95
2018,7,8,7,30,821.0,65.0,3.8,17.1,444.0,61.16,48.08
2018,7,8,7,45,842.0,67.5,3.8,17.75,494.0,63.37,49.69
2018,7,8,8,0,863.0,70.0,3.8,18.4,544.0,65.48,51.19
2018,7,8,8,15,879.0,71.5,3.8,18.85,591.5,66.72,51.98
2018,7,8,8,30,895.0,73.0,3.8,19.3,639.0,67.88,52.7
2018,7,8,8,45,907.0,75.5,3.8,19.75,683.5,69.49,53.82
2018,7,8,9,0,919.0,78.0,3.8,20.2,728.0,74.49,57.8
2018,7,8,9,15,928.5,79.0,3.85,20.55,767.5,127.26,66.94
2018,7,8,9,30,938.0,80.0,3.9,20.9,807.0,181.41,99.96
2018,7,8,9,45,944.5,81.5,3.9,21.25,841.5,236.53,142.55
2018,7,8,10,0,951.0,83.0,3.9,21.6,876.0,292.33,189.87
2018,7,8,10,15,957.5,83.5,3.95,21.75,905.0,347.92,238.75
2018,7,8,10,30,964.0,84.0,4.0,21.9,934.0,403.75,287.89
2018,7,8,10,45,969.5,83.5,4.0,22.05,956.5,458.47,335.45
2018,7,8,11,0,975.0,83.0,4.0,22.2,979.0,512.87,381.63
2018,7,8,11,15,978.0,83.0,4.0,22.25,994.5,565.82,425.66
2018,7,8,11,30,981.0,83.0,4.0,22.3,1010.0,617.79,467.74
2018,7,8,11,45,982.5,83.0,4.0,22.35,1018.0,667.67,507.17
2018,7,8,12,0,984.0,83.0,4.0,22.4,1026.0,716.04,544.51
2018,7,8,12,15,982.5,84.0,4.05,22.4,1026.0,761.45,579.14
2018,7,8,12,30,981.0,85.0,4.1,22.4,1026.0,804.76,610.22
2018,7,8,12,45,977.5,86.5,4.1,22.4,1019.0,844.66,637.87
2018,7,8,13,0,974.0,88.0,4.1,22.4,1012.0,881.97,663.6
2018,7,8,13,15,972.0,87.5,4.1,22.35,998.0,915.91,687.07
2018,7,8,13,30,970.0,87.0,4.1,22.3,984.0,946.93,708.52
2018,7,8,13,45,967.0,85.0,4.1,22.25,962.5,972.45,726.29
2018,7,8,14,0,964.0,83.0,4.1,22.2,941.0,994.65,741.91
2018,7,8,14,15,959.0,82.0,4.1,22.1,913.5,1012.57,754.93
2018,7,8,14,30,954.0,81.0,4.1,22.0,886.0,1027.01,765.76
2018,7,8,14,45,948.0,79.5,4.1,21.9,852.5,1036.37,773.38
2018,7,8,15,0,942.0,78.0,4.1,21.8,819.0,1042.16,778.81
2018,7,8,15,15,933.0,76.5,4.1,21.8,780.0,1041.36,779.73
2018,7,8,15,30,924.0,75.0,4.1,21.8,741.0,1037.02,778.49
2018,7,8,15,45,912.5,73.0,4.1,21.3,697.5,1026.08,774.47
2018,7,8,16,0,901.0,71.0,4.1,20.8,654.0,1011.77,768.32
2018,7,8,16,15,886.0,69.0,4.1,20.45,607.0,990.73,757.17
2018,7,8,16,30,871.0,67.0,4.1,20.1,560.0,966.73,744.0
2018,7,8,16,45,851.5,65.0,4.1,19.75,510.5,935.54,725.68
2018,7,8,17,0,832.0,63.0,4.1,19.4,461.0,901.99,705.47
2018,7,8,17,15,805.5,60.5,4.05,18.9,410.5,859.03,678.2
2018,7,8,17,30,779.0,58.0,4.0,18.4,360.0,824.62,656.49
2018,7,8,17,45,742.0,54.5,4.0,17.9,309.5,767.71,617.37
2018,7,8,18,0,705.0,51.0,4.0,17.4,259.0,710.44,576.38
2018,7,8,18,15,650.5,46.5,3.9,16.8,210.5,637.15,520.75
2018,7,8,18,30,596.0,42.0,3.8,16.2,162.0,565.41,463.37
2018,7,8,18,45,509.5,36.0,3.75,15.6,119.0,469.32,383.41
2018,7,8,19,0,423.0,30.0,3.7,15.0,76.0,388.2,308.08
2018,7,8,19,15,278.0,21.0,3.65,14.6,45.5,248.06,113.87
2018,7,8,19,30,133.0,12.0,3.6,14.2,15.0,94.86,0.0
2018,7,8,19,45,66.5,6.0,3.55,13.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.4,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,11.5,7.0,5.97,0.0
2018,7,9,5,15,229.0,16.5,3.4,11.95,34.0,13.71,0.0
2018,7,9,5,30,390.0,26.0,3.4,12.4,61.0,21.56,11.74
2018,7,9,5,45,482.0,32.5,3.4,12.9,102.0,28.97,19.69
2018,7,9,6,0,574.0,39.0,3.4,13.4,143.0,34.47,25.01
2018,7,9,6,15,630.5,44.0,3.4,14.05,190.5,38.46,28.77
2018,7,9,6,30,687.0,49.0,3.4,14.7,238.0,42.45,32.36
2018,7,9,6,45,725.5,52.0,3.4,15.35,287.5,44.66,34.22
2018,7,9,7,0,764.0,55.0,3.4,16.0,337.0,46.88,36.03
2018,7,9,7,15,792.0,57.5,3.4,16.8,387.5,55.15,43.05
2018,7,9,7,30,820.0,60.0,3.4,17.6,438.0,57.62,44.9
2018,7,9,7,45,839.5,62.5,3.45,18.4,487.0,59.87,46.53
2018,7,9,8,0,859.0,65.0,3.5,19.2,536.0,62.02,48.06
2018,7,9,8,15,874.5,67.0,3.5,19.85,583.0,63.66,49.16
2018,7,9,8,30,890.0,69.0,3.5,20.5,630.0,65.2,50.17
2018,7,9,8,45,902.0,70.5,3.5,21.15,674.0,66.24,50.77
2018,7,9,9,0,914.0,72.0,3.5,21.8,718.0,69.22,52.99
2018,7,9,9,15,921.0,74.5,3.5,22.3,756.5,122.4,63.29
2018,7,9,9,30,928.0,77.0,3.5,22.8,795.0,176.75,96.03
2018,7,9,9,45,932.5,79.5,3.5,23.25,828.5,231.6,137.96
2018,7,9,10,0,937.0,82.0,3.5,23.7,862.0,286.94,184.41
2018,7,9,10,15,943.5,82.5,3.55,23.9,891.0,341.79,232.14
2018,7,9,10,30,950.0,83.0,3.6,24.1,920.0,396.89,280.14
2018,7,9,10,45,956.0,83.0,3.6,24.35,943.0,451.46,326.9
2018,7,9,11,0,962.0,83.0,3.6,24.6,966.0,505.79,372.32
2018,7,9,11,15,965.0,83.0,3.65,24.65,981.5,558.13,415.46
2018,7,9,11,30,968.0,83.0,3.7,24.7,997.0,609.5,456.74
2018,7,9,11,45,970.0,83.0,3.7,24.8,1005.5,659.12,495.44
2018,7,9,12,0,972.0,83.0,3.7,24.9,1014.0,707.29,532.1
2018,7,9,12,15,971.0,84.0,3.75,24.9,1014.5,752.58,566.23
2018,7,9,12,30,970.0,85.0,3.8,24.9,1015.0,795.83,597.0
2018,7,9,12,45,968.0,85.5,3.8,24.9,1008.0,835.65,624.25
2018,7,9,13,0,966.0,86.0,3.8,24.9,1001.0,872.95,649.66
2018,7,9,13,15,964.5,85.0,3.85,24.8,987.5,906.57,673.02
2018,7,9,13,30,963.0,84.0,3.9,24.7,974.0,937.29,694.44
2018,7,9,13,45,960.0,82.5,3.9,24.65,953.0,963.07,712.2
2018,7,9,14,0,957.0,81.0,3.9,24.6,932.0,985.58,727.85
2018,7,9,14,15,952.5,80.0,3.95,24.4,905.0,1003.82,741.54
2018,7,9,14,30,948.0,79.0,4.0,24.2,878.0,1018.62,753.11
2018,7,9,14,45,941.0,77.0,4.0,24.0,844.0,1026.32,759.85
2018,7,9,15,0,934.0,75.0,4.0,23.8,810.0,1030.41,764.42
2018,7,9,15,15,924.5,74.0,4.0,23.8,771.0,1029.59,765.31
2018,7,9,15,30,915.0,73.0,4.0,23.8,732.0,1025.29,764.09
2018,7,9,15,45,903.0,71.0,4.05,23.2,688.5,1013.8,760.32
2018,7,9,16,0,891.0,69.0,4.1,22.6,645.0,998.99,754.43
2018,7,9,16,15,875.0,67.0,4.05,22.25,597.5,976.97,742.33
2018,7,9,16,30,859.0,65.0,4.0,21.9,550.0,952.04,728.25
2018,7,9,16,45,839.5,62.5,4.0,21.55,501.0,920.29,709.6
2018,7,9,17,0,820.0,60.0,4.0,21.2,452.0,886.19,689.05
2018,7,9,17,15,794.0,57.0,4.0,20.75,401.5,843.14,661.9
2018,7,9,17,30,768.0,54.0,4.0,20.3,351.0,798.64,632.95
2018,7,9,17,45,732.5,50.5,4.0,19.85,301.5,753.37,602.38
2018,7,9,18,0,697.0,47.0,4.0,19.4,252.0,697.77,562.59
2018,7,9,18,15,645.5,43.0,3.95,18.9,205.0,628.12,509.92
2018,7,9,18,30,594.0,39.0,3.9,18.4,158.0,559.98,455.55
2018,7,9,18,45,513.0,33.5,3.85,17.9,116.0,469.22,380.09
2018,7,9,19,0,432.0,28.0,3.8,17.4,74.0,382.92,300.9
2018,7,9,19,15,287.5,19.5,3.75,17.1,44.0,252.48,108.76
2018,7,9,19,30,143.0,11.0,3.7,16.8,14.0,100.37,0.0
2018,7,9,19,45,71.5,5.5,3.7,16.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.0,2.9,12.45,3.0,0.0,0.0
2018,7,10,5,0,67.0,6.0,2.9,12.6,6.0,5.12,0.0
2018,7,10,5,15,228.0,16.0,2.95,13.1,33.0,13.66,0.0
2018,7,10,5,30,389.0,26.0,3.0,13.6,60.0,21.6,11.53
2018,7,10,5,45,482.5,33.0,3.0,14.1,101.5,29.48,19.99
2018,7,10,6,0,576.0,40.0,3.0,14.6,143.0,35.41,25.69
2018,7,10,6,15,634.0,45.0,3.05,15.25,191.0,39.37,29.42
2018,7,10,6,30,692.0,50.0,3.1,15.9,239.0,43.34,32.98
2018,7,10,6,45,731.5,53.5,3.1,16.55,289.5,45.93,35.18
2018,7,10,7,0,771.0,57.0,3.1,17.2,340.0,48.51,37.28
2018,7,10,7,15,799.0,59.5,3.2,17.95,391.0,56.66,44.17
2018,7,10,7,30,827.0,62.0,3.3,18.7,442.0,59.12,46.0
2018,7,10,7,45,847.0,64.5,3.35,19.5,491.5,61.37,47.62
2018,7,10,8,0,867.0,67.0,3.4,20.3,541.0,63.51,49.12
2018,7,10,8,15,882.5,69.0,3.5,20.8,588.5,65.13,50.22
2018,7,10,8,30,898.0,71.0,3.6,21.3,636.0,66.65,51.24
2018,7,10,8,45,910.0,73.0,3.65,21.85,680.5,67.99,52.1
2018,7,10,9,0,922.0,75.0,3.7,22.4,725.0,69.75,53.32
2018,7,10,9,15,930.0,77.0,3.8,22.65,764.5,123.21,64.05
2018,7,10,9,30,938.0,79.0,3.9,22.9,804.0,177.93,96.66
2018,7,10,9,45,943.0,81.5,3.95,23.15,838.0,233.5,139.09
2018,7,10,10,0,948.0,84.0,4.0,23.4,872.0,289.6,186.32
2018,7,10,10,15,954.0,84.5,4.1,23.55,901.0,344.99,234.73
2018,7,10,10,30,960.0,85.0,4.2,23.7,930.0,400.56,283.45
2018,7,10,10,45,964.5,85.5,4.25,23.85,952.5,455.5,330.99
2018,7,10,11,0,969.0,86.0,4.3,24.0,975.0,510.04,377.15
2018,7,10,11,15,972.5,86.0,4.35,24.1,991.0,563.11,421.1
2018,7,10,11,30,976.0,86.0,4.4,24.2,1007.0,615.25,463.19
2018,7,10,11,45,977.5,86.0,4.45,24.25,1015.0,665.06,502.65
2018,7,10,12,0,979.0,86.0,4.5,24.3,1023.0,713.39,540.1
2018,7,10,12,15,978.0,87.0,4.55,24.25,1023.5,759.11,575.11
2018,7,10,12,30,977.0,88.0,4.6,24.2,1024.0,802.79,606.81
2018,7,10,12,45,974.5,88.5,4.65,24.15,1017.0,842.63,634.85
2018,7,10,13,0,972.0,89.0,4.7,24.1,1010.0,879.91,661.05
2018,7,10,13,15,969.5,89.0,4.75,23.95,996.0,913.97,685.3
2018,7,10,13,30,967.0,89.0,4.8,23.8,982.0,945.1,707.59
2018,7,10,13,45,963.0,88.5,4.8,23.65,961.0,971.3,726.22
2018,7,10,14,0,959.0,88.0,4.8,23.5,940.0,994.22,742.73
2018,7,10,14,15,953.5,87.0,4.8,23.3,912.5,1011.81,755.92
2018,7,10,14,30,948.0,86.0,4.8,23.1,885.0,1025.9,766.93
2018,7,10,14,45,940.5,85.0,4.75,22.9,851.5,1034.49,773.96
2018,7,10,15,0,933.0,84.0,4.7,22.7,818.0,1039.51,778.79
2018,7,10,15,15,923.5,83.0,4.7,22.7,779.0,1038.98,779.89
2018,7,10,15,30,914.0,82.0,4.7,22.7,740.0,1034.95,778.85
2018,7,10,15,45,902.0,80.0,4.7,22.15,696.5,1023.77,774.83
2018,7,10,16,0,890.0,78.0,4.7,21.6,653.0,1009.26,768.67
2018,7,10,16,15,874.5,75.5,4.65,21.25,605.5,987.41,756.47
2018,7,10,16,30,859.0,73.0,4.6,20.9,558.0,962.6,742.25
2018,7,10,16,45,838.5,70.5,4.55,20.55,508.5,930.14,722.55
2018,7,10,17,0,818.0,68.0,4.5,20.2,459.0,895.36,700.99
2018,7,10,17,15,790.0,65.0,4.45,19.7,408.0,861.14,679.85
2018,7,10,17,30,762.0,62.0,4.4,19.2,357.0,814.66,649.11
2018,7,10,17,45,723.0,58.0,4.3,18.7,306.0,755.68,607.76
2018,7,10,18,0,684.0,54.0,4.2,18.2,255.0,696.44,564.78
2018,7,10,18,15,626.5,49.5,4.1,17.6,206.5,621.13,507.43
2018,7,10,18,30,569.0,45.0,4.0,17.0,158.0,554.68,454.01
2018,7,10,18,45,478.5,38.5,3.9,16.4,115.5,457.09,372.64
2018,7,10,19,0,388.0,32.0,3.8,15.8,73.0,365.41,288.7
2018,7,10,19,15,248.5,22.0,3.75,15.35,43.5,227.72,92.03
2018,7,10,19,30,109.0,12.0,3.7,14.9,14.0,79.6,0.0
2018,7,10,19,45,54.5,6.0,3.6,14.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.75,12.35,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,12.6,6.0,5.12,0.0
2018,7,11,5,15,188.5,17.5,0.65,13.35,31.5,14.94,0.0
2018,7,11,5,30,329.0,29.0,0.6,14.1,57.0,24.19,13.4
2018,7,11,5,45,430.0,37.0,0.55,14.85,98.0,30.33,20.7
2018,7,11,6,0,531.0,45.0,0.5,15.6,139.0,36.47,26.57
2018,7,11,6,15,595.0,50.5,0.45,16.2,187.0,40.35,30.24
2018,7,11,6,30,659.0,56.0,0.4,16.8,235.0,48.15,37.17
2018,7,11,6,45,702.0,60.0,0.35,17.35,286.0,50.93,39.52
2018,7,11,7,0,745.0,64.0,0.3,17.9,337.0,53.7,41.77
2018,7,11,7,15,776.0,67.5,0.25,18.5,388.5,55.93,43.47
2018,7,11,7,30,807.0,71.0,0.2,19.1,440.0,58.11,45.08
2018,7,11,7,45,830.0,73.5,0.2,19.75,490.5,59.42,45.9
2018,7,11,8,0,853.0,76.0,0.2,20.4,541.0,69.32,54.02
2018,7,11,8,15,870.5,78.0,0.25,20.95,589.5,70.84,54.97
2018,7,11,8,30,888.0,80.0,0.3,21.5,638.0,72.24,55.84
2018,7,11,8,45,902.0,81.5,0.35,22.1,683.0,73.16,56.3
2018,7,11,9,0,916.0,83.0,0.4,22.7,728.0,73.98,56.69
2018,7,11,9,15,921.0,87.0,0.45,23.05,767.0,127.28,67.57
2018,7,11,9,30,926.0,91.0,0.5,23.4,806.0,182.55,99.69
2018,7,11,9,45,927.5,96.0,0.6,23.75,839.5,238.59,141.34
2018,7,11,10,0,929.0,101.0,0.7,24.1,873.0,294.85,187.25
2018,7,11,10,15,935.0,103.0,0.75,24.2,902.5,350.47,234.03
2018,7,11,10,30,941.0,105.0,0.8,24.3,932.0,406.34,280.94
2018,7,11,10,45,944.5,106.0,0.9,24.4,954.0,460.56,326.16
2018,7,11,11,0,948.0,107.0,1.0,24.5,976.0,514.32,369.99
2018,7,11,11,15,950.5,108.0,1.05,24.55,991.5,566.93,411.57
2018,7,11,11,30,953.0,109.0,1.1,24.6,1007.0,618.61,451.28
2018,7,11,11,45,953.5,109.5,1.1,24.65,1014.5,667.6,487.61
2018,7,11,12,0,954.0,110.0,1.1,24.7,1022.0,715.11,521.87
2018,7,11,12,15,956.0,108.0,1.15,24.6,1022.5,760.01,554.42
2018,7,11,12,30,958.0,106.0,1.2,24.5,1023.0,803.07,584.53
2018,7,11,12,45,960.5,103.0,1.25,24.45,1017.5,843.59,611.29
2018,7,11,13,0,963.0,100.0,1.3,24.4,1012.0,881.77,636.44
2018,7,11,13,15,960.5,99.5,1.3,24.25,998.0,915.44,658.22
2018,7,11,13,30,958.0,99.0,1.3,24.1,984.0,946.17,678.13
2018,7,11,13,45,954.0,98.0,1.35,23.95,962.5,971.98,695.73
2018,7,11,14,0,950.0,97.0,1.4,23.8,941.0,994.49,711.42
2018,7,11,14,15,944.5,96.0,1.4,23.6,913.5,1012.21,723.6
2018,7,11,14,30,939.0,95.0,1.4,23.4,886.0,1026.44,733.79
2018,7,11,14,45,932.0,93.5,1.4,23.2,852.5,1035.14,740.73
2018,7,11,15,0,925.0,92.0,1.4,23.0,819.0,1040.29,745.67
2018,7,11,15,15,915.5,90.0,1.4,23.0,779.5,1038.8,746.12
2018,7,11,15,30,906.0,88.0,1.4,23.0,740.0,1033.78,744.6
2018,7,11,15,45,894.0,86.0,1.4,22.55,696.5,1022.79,740.8
2018,7,11,16,0,882.0,84.0,1.4,22.1,653.0,1008.5,735.07
2018,7,11,16,15,866.5,81.5,1.4,21.8,606.0,986.91,724.33
2018,7,11,16,30,851.0,79.0,1.4,21.5,559.0,962.38,711.73
2018,7,11,16,45,829.5,76.5,1.4,21.2,509.0,940.34,700.7
2018,7,11,17,0,808.0,74.0,1.4,20.9,459.0,904.62,680.37
2018,7,11,17,15,779.5,70.0,1.4,20.5,407.5,858.07,652.63
2018,7,11,17,30,751.0,66.0,1.4,20.1,356.0,809.98,623.04
2018,7,11,17,45,711.5,62.0,1.35,19.7,305.0,750.77,583.87
2018,7,11,18,0,672.0,58.0,1.3,19.3,254.0,691.24,542.86
2018,7,11,18,15,614.5,53.0,1.25,18.6,206.0,622.19,493.23
2018,7,11,18,30,557.0,48.0,1.2,17.9,158.0,549.43,437.82
2018,7,11,18,45,466.5,40.5,1.2,17.2,115.0,450.65,359.27
2018,7,11,19,0,376.0,33.0,1.2,16.5,72.0,357.73,277.17
2018,7,11,19,15,231.5,21.5,1.15,16.05,41.5,215.16,78.46
2018,7,11,19,30,87.0,10.0,1.1,15.6,11.0,63.89,0.0
2018,7,11,19,45,43.5,5.0,1.05,15.15,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,12,4,45,18.5,2.5,0.45,12.85,2.5,0.0,0.0
2018,7,12,5,0,37.0,5.0,0.5,13.0,5.0,4.27,0.0
2018,7,12,5,15,160.0,17.0,0.55,13.45,29.0,14.51,0.0
2018,7,12,5,30,283.0,29.0,0.6,13.9,53.0,24.14,13.13
2018,7,12,5,45,384.0,38.0,0.65,14.4,92.5,31.08,21.35
2018,7,12,6,0,485.0,47.0,0.7,14.9,132.0,37.95,27.93
2018,7,12,6,15,550.5,53.5,0.75,15.35,179.0,42.51,32.23
2018,7,12,6,30,616.0,60.0,0.8,15.8,226.0,47.04,36.31
2018,7,12,6,45,660.5,64.5,0.8,16.3,276.0,49.82,38.7
2018,7,12,7,0,705.0,69.0,0.8,16.8,326.0,57.27,45.09
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,59.31,46.64
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,61.32,48.14
2018,7,12,7,45,792.5,79.5,0.95,18.0,477.0,63.15,49.46
2018,7,12,8,0,816.0,83.0,1.0,18.4,527.0,64.9,50.71
2018,7,12,8,15,833.5,86.0,1.0,18.85,574.5,66.13,51.48
2018,7,12,8,30,851.0,89.0,1.0,19.3,622.0,77.22,60.64
2018,7,12,8,45,865.0,91.0,1.0,19.75,666.5,78.27,61.22
2018,7,12,9,0,879.0,93.0,1.0,20.2,711.0,79.21,61.72
2018,7,12,9,15,887.5,95.5,1.05,20.6,750.0,128.52,70.91
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,181.61,101.68
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,235.81,142.18
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,290.58,187.22
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,344.9,233.52
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,399.42,279.95
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,452.66,324.61
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,505.53,367.81
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,557.08,408.91
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,607.74,448.08
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,655.52,484.47
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,701.79,518.89
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,729.79,539.61
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,761.1,561.75
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,699.51,516.1
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,599.29,442.39
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,609.52,451.37
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,618.64,458.73
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,687.0,509.86
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,759.7,562.92
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,753.0,558.01
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,726.96,541.03
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,789.08,586.86
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,831.81,618.81
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,748.21,560.56
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,640.6,485.61
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,572.82,437.34
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,481.98,371.25
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,469.0,364.43
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,454.13,355.51
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,568.18,444.9
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,676.57,525.17
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,652.03,508.01
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,635.67,498.05
