Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,592.82,468.27
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,549.21,437.07
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,506.13,405.05
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,462.69,370.56
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,362.5,289.86
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,267.75,206.54
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,156.15,49.42
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,34.82,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.71,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.28,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,4.92,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,6.57,0.17
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,15.23,7.97
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,23.93,15.78
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,28.9,20.17
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,33.87,24.5
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,64.23,50.98
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,91.96,74.61
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,85.52,68.65
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,78.63,62.44
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,71.09,55.72
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,63.18,48.73
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,81.43,63.97
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,98.56,78.02
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,110.07,83.36
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,121.83,92.32
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,162.89,123.91
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,204.28,155.17
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,155.59,117.55
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,102.88,76.54
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,151.48,114.39
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,204.39,154.81
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,314.82,237.54
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,426.82,318.85
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,454.05,338.0
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,482.83,358.74
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,525.51,389.78
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,570.93,422.45
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,574.53,425.03
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,576.2,426.57
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,541.8,402.78
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,503.21,375.87
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,563.27,421.99
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,612.68,459.73
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,726.34,540.77
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,825.34,609.84
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,809.58,599.03
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,790.89,587.49
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,882.69,654.09
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,953.4,700.78
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,944.24,697.53
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,931.82,693.14
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,914.22,684.56
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,893.58,673.96
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,859.22,653.39
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,822.7,631.12
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,781.41,605.95
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,734.03,575.59
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,674.6,534.78
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,615.41,492.48
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,540.46,436.27
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,467.82,378.94
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,374.94,302.55
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,287.68,222.89
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,168.4,45.9
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,41.81,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,11.1,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,18.23,8.0
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,26.94,17.61
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,37.56,27.45
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,47.7,36.69
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,60.68,48.23
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,81.14,66.06
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,98.29,80.67
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,98.46,80.43
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,96.7,78.51
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,77.29,61.48
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,64.34,50.08
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,65.54,50.87
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,76.55,59.99
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,77.28,60.32
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,77.9,60.59
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,121.99,67.84
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,173.01,96.8
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,224.92,135.52
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,277.74,179.37
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,330.86,225.32
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,384.34,271.74
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,436.51,316.58
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,488.41,360.19
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,539.1,401.82
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,589.0,441.69
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,636.57,479.06
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,682.86,514.64
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,726.76,547.44
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,768.83,577.81
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,807.76,604.3
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,844.35,629.05
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,876.61,651.36
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,906.06,671.85
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,930.77,688.65
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,952.34,703.46
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,968.73,715.26
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,981.77,725.03
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,990.01,732.36
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,994.85,737.68
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,992.75,737.67
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,987.3,735.69
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,975.3,731.14
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,960.1,724.58
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,937.85,712.39
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,924.18,706.12
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,890.96,686.24
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,855.48,664.64
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,810.22,635.84
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,763.55,605.25
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,704.16,563.99
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,650.78,525.58
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,576.21,468.69
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,503.89,410.7
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,407.39,330.51
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,317.0,246.75
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,187.0,41.62
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,50.93,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,7.68,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,12.36,3.45
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,22.71,14.03
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,33.01,23.58
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,42.76,32.52
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,51.8,40.65
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,68.25,55.14
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,83.75,68.53
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,104.28,86.05
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,126.07,104.34
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,135.26,111.59
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,149.12,122.74
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,126.94,103.45
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,99.67,79.99
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,94.69,75.48
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,90.1,71.32
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,123.49,76.87
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,166.17,101.3
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,214.68,136.79
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,267.02,178.83
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,328.14,228.85
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,387.14,277.69
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,436.15,319.55
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,485.38,360.69
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,529.87,397.47
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,571.37,430.81
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,626.68,473.77
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,679.42,514.27
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,737.1,557.29
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,795.29,599.35
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,835.45,626.28
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,873.12,651.5
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,907.08,674.77
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,938.19,696.17
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,964.47,713.75
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,987.51,729.29
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,1005.3,742.09
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,1019.62,752.82
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,1027.38,759.47
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,1031.56,764.02
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,1030.28,764.62
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,1025.53,763.17
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,1014.26,758.47
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,999.72,751.74
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,977.16,739.7
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,951.65,725.65
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,929.78,713.99
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,894.14,692.51
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,847.41,662.79
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,799.16,631.2
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,738.92,589.82
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,678.41,546.43
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,607.12,492.79
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,531.88,432.99
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,430.07,348.61
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,334.31,259.65
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,195.21,30.83
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,52.82,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,11.1,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,17.78,7.09
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,27.02,17.7
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,35.48,25.7
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,45.47,34.84
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,58.01,46.05
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,80.47,65.76
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,99.43,82.05
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,113.13,93.49
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,126.54,104.5
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,119.23,97.69
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,109.53,88.94
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,92.98,74.47
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,85.3,67.64
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,88.97,70.44
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,92.32,72.95
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,126.48,74.11
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,173.8,98.78
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,232.05,140.75
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,284.61,182.97
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,339.22,229.76
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,394.93,277.62
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,450.35,324.73
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,505.4,370.28
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,558.76,413.49
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,611.2,454.72
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,661.22,492.86
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,709.76,528.86
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,755.51,562.11
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,799.15,592.46
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,838.97,619.03
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,876.16,643.77
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,909.53,665.82
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,939.95,685.91
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,966.36,703.83
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,989.51,719.75
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,1007.41,732.29
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,1021.83,742.77
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,1030.22,749.57
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,1035.04,754.31
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,1033.8,754.93
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,1029.06,753.52
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,1018.18,749.5
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,1003.98,743.46
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,982.56,731.92
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,958.22,718.49
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,935.85,706.76
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,899.67,685.44
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,854.57,658.1
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,807.9,628.83
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,748.09,588.92
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,687.97,546.98
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,615.94,493.72
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,540.45,434.7
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,440.2,352.99
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,346.22,265.75
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,202.45,15.68
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,57.25,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,12.38,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,22.61,9.96
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,29.6,19.75
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,36.54,26.48
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,41.82,31.45
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,46.96,36.1
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,50.14,38.86
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,53.31,41.5
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,58.08,45.42
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,62.56,49.01
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,66.22,51.84
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,64.44,49.99
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,72.72,56.74
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,72.68,56.38
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,73.59,56.86
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,74.41,57.26
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,117.38,63.72
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,172.31,93.5
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,227.37,133.45
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,283.14,178.77
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,338.57,225.8
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,394.32,273.22
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,449.73,319.54
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,504.84,364.37
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,558.33,407.29
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,610.95,448.37
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,660.92,486.2
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,709.43,521.95
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,754.81,555.02
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,798.05,585.45
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,837.51,611.68
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,874.31,636.06
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,908.09,658.8
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,938.97,679.67
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,964.95,697.32
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,987.67,712.99
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,1005.14,725.37
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,1019.14,735.7
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,1026.58,742.55
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,1030.44,747.34
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,1005.64,732.76
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,964.7,707.9
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,978.42,721.18
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,987.4,731.05
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,974.39,725.86
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,958.04,718.66
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,924.83,699.47
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,889.18,678.42
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,842.17,649.78
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,793.63,619.13
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,732.46,577.74
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,677.9,539.41
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,599.14,480.73
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,522.69,420.62
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,419.66,336.08
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,323.13,246.01
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,185.44,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,47.48,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,12.38,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,22.64,9.21
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,29.58,19.41
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,36.48,26.05
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,41.07,30.36
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,45.65,34.48
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,48.86,37.24
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,56.67,43.89
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,58.73,45.4
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,60.77,46.85
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,62.65,48.13
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,64.44,49.33
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,65.38,49.84
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,76.09,58.51
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,76.9,58.87
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,77.61,59.16
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,118.32,64.92
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,172.27,93.54
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,226.97,132.77
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,282.16,177.14
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,336.58,222.85
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,391.25,268.98
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,433.39,307.27
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,465.99,336.24
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,488.19,355.59
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,492.71,359.84
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,544.66,398.56
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,602.52,441.24
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,673.91,494.24
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,752.55,551.83
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,795.57,582.48
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,837.2,612.19
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,839.51,613.09
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,828.53,605.4
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,894.71,653.51
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,952.02,692.1
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,980.72,711.16
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,993.72,720.48
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,996.35,723.96
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,982.52,717.04
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,969.44,710.06
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,961.18,706.34
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,935.84,691.49
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,907.49,674.78
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,881.74,660.03
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,853.27,643.32
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,810.79,617.22
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,766.57,589.48
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,728.22,565.8
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,688.05,539.99
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,670.79,530.38
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,650.3,517.12
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,568.74,456.3
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,489.85,394.49
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,382.29,306.64
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,281.88,213.54
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,152.55,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,23.75,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,11.95,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,21.76,8.04
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,29.49,19.48
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,37.04,26.81
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,46.52,35.54
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,58.94,46.67
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,78.4,63.76
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,100.01,82.41
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,105.56,86.84
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,114.29,93.91
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,99.33,80.68
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,88.47,71.05
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,87.46,69.86
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,86.56,68.76
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,85.63,67.68
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,76.85,60.0
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,123.48,71.53
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,175.38,98.03
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,229.2,136.5
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,284.23,180.85
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,339.83,227.68
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,395.74,274.75
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,450.67,320.49
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,505.35,364.83
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,558.95,407.66
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,611.72,448.69
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,661.91,486.76
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,710.69,522.88
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,756.75,556.56
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,800.92,588.11
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,841.77,614.87
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,880.22,639.93
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,914.46,662.57
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,945.75,683.34
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,972.58,701.32
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,996.13,717.34
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,1012.93,729.79
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,1026.17,740.22
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,1033.91,747.24
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,1038.06,752.21
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,1036.59,752.69
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,1031.61,751.17
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,1019.0,747.56
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,1003.07,741.86
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,991.26,737.71
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,964.58,723.66
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,928.91,703.49
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,890.85,681.33
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,842.12,651.07
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,791.89,618.85
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,734.18,580.03
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,670.66,535.08
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,589.02,474.18
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,509.78,411.76
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,404.53,325.13
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,306.11,231.48
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,172.91,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,43.0,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,12.38,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,20.95,6.9
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,30.02,20.16
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,38.95,28.81
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,47.64,36.92
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,56.15,44.65
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,60.99,48.93
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,63.88,51.33
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,68.0,54.72
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,71.9,57.85
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,74.83,60.09
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,77.57,62.13
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,101.87,82.64
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,131.69,107.42
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,147.11,119.74
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,161.61,131.22
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,153.33,106.9
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,181.67,113.3
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,243.31,164.64
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,287.07,204.49
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,329.23,237.05
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,375.78,273.34
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,412.09,303.52
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,451.5,334.63
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,491.96,365.21
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,533.44,395.88
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,575.16,426.6
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,624.8,462.38
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,680.28,503.02
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,746.31,550.24
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,790.95,582.07
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,829.12,609.76
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,853.35,626.55
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,882.11,646.15
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,917.42,669.26
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,945.62,687.64
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,959.48,698.76
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,969.97,708.03
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,987.52,721.29
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,988.95,724.27
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,984.87,723.04
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,977.41,719.83
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,960.06,712.66
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,939.56,703.42
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,909.98,686.52
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,884.71,672.49
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,844.5,648.48
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,802.42,622.73
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,749.3,588.16
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,695.31,551.95
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,628.19,504.25
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,561.61,455.09
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,475.23,388.48
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,400.11,327.63
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,307.62,248.78
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,222.61,166.75
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,119.44,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,18.22,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,11.1,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,19.39,5.02
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,29.64,19.67
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,39.73,29.36
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,47.01,36.21
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,55.97,44.34
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,60.48,48.29
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,64.86,52.01
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,67.85,54.39
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,70.74,56.62
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,72.69,57.99
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,74.53,59.26
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,75.52,59.81
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,76.41,60.29
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,84.3,66.7
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,84.43,66.5
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,116.47,70.05
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,165.67,95.98
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,215.83,132.1
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,266.97,173.62
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,320.87,220.94
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,375.83,268.17
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,425.38,309.92
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,472.65,348.06
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,503.58,372.96
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,532.4,395.63
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,587.92,438.31
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,653.84,488.13
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,697.98,520.79
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,734.62,548.17
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,753.95,560.4
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,766.11,567.34
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,824.26,610.54
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,879.58,647.65
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,904.24,664.0
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,925.9,678.77
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,941.56,690.55
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,953.93,700.4
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,962.05,707.02
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,966.85,711.7
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,963.27,710.71
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,956.38,707.81
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,956.16,710.41
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,940.86,703.13
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,919.53,691.77
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,895.41,678.56
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,861.01,658.08
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,824.41,635.82
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,777.82,605.87
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,735.67,578.33
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,674.5,536.12
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,613.65,492.37
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,537.04,434.05
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,462.99,374.71
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,366.14,294.08
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,276.2,204.98
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,149.53,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,28.35,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,7,22,5,15,49.0,10.0,0.45,13.5,13.0,8.54,0.0
2018,7,22,5,30,91.0,19.0,0.5,13.7,25.0,14.71,1.62
2018,7,22,5,45,93.5,28.0,0.55,13.95,38.5,22.19,13.26
2018,7,22,6,0,96.0,37.0,0.6,14.2,52.0,29.02,19.95
2018,7,22,6,15,144.0,48.5,0.65,14.65,80.0,37.71,27.97
2018,7,22,6,30,192.0,60.0,0.7,15.1,108.0,46.26,35.7
2018,7,22,6,45,110.5,82.0,0.75,15.55,111.0,63.69,51.09
2018,7,22,7,0,29.0,104.0,0.8,16.0,114.0,80.79,65.91
2018,7,22,7,15,79.0,137.5,0.9,16.5,171.0,103.9,85.62
2018,7,22,7,30,129.0,171.0,1.0,17.0,228.0,121.36,100.1
2018,7,22,7,45,333.5,154.0,1.05,17.45,324.5,101.58,82.65
2018,7,22,8,0,538.0,137.0,1.1,17.9,421.0,91.35,73.53
2018,7,22,8,15,602.0,135.0,1.15,18.3,480.5,88.12,70.43
2018,7,22,8,30,666.0,133.0,1.2,18.7,540.0,85.3,67.7
2018,7,22,8,45,558.0,180.0,1.25,19.05,538.5,110.03,88.26
2018,7,22,9,0,450.0,227.0,1.3,19.4,537.0,133.95,107.8
2018,7,22,9,15,616.0,180.5,1.35,19.6,632.0,130.19,85.08
2018,7,22,9,30,782.0,134.0,1.4,19.8,727.0,166.45,96.71
2018,7,22,9,45,826.0,120.5,1.45,20.0,772.5,220.49,134.23
2018,7,22,10,0,870.0,107.0,1.5,20.2,818.0,270.0,173.3
2018,7,22,10,15,877.5,108.0,1.55,20.35,847.0,322.85,218.76
2018,7,22,10,30,885.0,109.0,1.6,20.5,876.0,376.12,264.94
2018,7,22,10,45,891.5,108.5,1.6,20.65,898.5,428.22,309.6
2018,7,22,11,0,898.0,108.0,1.6,20.8,921.0,480.2,353.1
2018,7,22,11,15,878.5,122.5,1.65,20.85,929.5,529.63,393.86
2018,7,22,11,30,859.0,137.0,1.7,20.9,938.0,576.19,431.2
2018,7,22,11,45,877.5,127.0,1.75,20.9,951.5,624.95,469.37
2018,7,22,12,0,896.0,117.0,1.8,20.9,965.0,673.53,506.57
2018,7,22,12,15,905.5,111.0,1.8,20.95,968.5,718.63,540.03
2018,7,22,12,30,915.0,105.0,1.8,21.0,972.0,762.4,571.77
2018,7,22,12,45,916.0,103.0,1.85,21.05,966.0,801.44,598.34
