Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,0,917.0,101.0,1.9,21.1,960.0,838.18,623.28
2018,7,22,13,15,847.0,136.5,1.9,21.1,921.0,846.14,628.55
2018,7,22,13,30,777.0,172.0,1.9,21.1,882.0,860.22,638.3
2018,7,22,13,45,766.5,177.0,1.95,21.1,864.0,883.8,654.91
2018,7,22,14,0,756.0,182.0,2.0,21.1,846.0,904.3,669.43
2018,7,22,14,15,825.0,138.0,2.0,21.05,842.0,948.55,699.33
2018,7,22,14,30,894.0,94.0,2.0,21.0,838.0,977.53,718.89
2018,7,22,14,45,886.0,92.5,2.05,20.95,805.0,984.95,725.25
2018,7,22,15,0,878.0,91.0,2.1,20.9,772.0,988.9,729.75
2018,7,22,15,15,868.0,89.0,2.1,20.9,733.5,986.85,729.8
2018,7,22,15,30,858.0,87.0,2.1,20.9,695.0,981.39,727.85
2018,7,22,15,45,844.5,85.0,2.15,20.65,652.5,969.09,722.81
2018,7,22,16,0,831.0,83.0,2.2,20.4,610.0,953.63,715.8
2018,7,22,16,15,814.0,80.0,2.2,20.2,563.5,930.39,702.94
2018,7,22,16,30,797.0,77.0,2.2,20.0,517.0,915.57,695.85
2018,7,22,16,45,775.0,74.5,2.2,19.8,469.0,882.61,676.18
2018,7,22,17,0,753.0,72.0,2.2,19.6,421.0,847.41,654.81
2018,7,22,17,15,722.5,68.5,2.2,19.35,371.5,800.83,625.03
2018,7,22,17,30,692.0,65.0,2.2,19.1,322.0,752.94,593.47
2018,7,22,17,45,650.0,60.5,2.2,18.85,273.0,692.42,551.41
2018,7,22,18,0,608.0,56.0,2.2,18.6,224.0,637.91,512.02
2018,7,22,18,15,547.0,50.0,2.2,18.2,178.0,560.99,453.53
2018,7,22,18,30,486.0,44.0,2.2,17.8,132.0,486.68,393.87
2018,7,22,18,45,392.5,36.0,2.2,17.4,93.0,388.19,311.47
2018,7,22,19,0,299.0,28.0,2.2,17.0,54.0,296.74,218.05
2018,7,22,19,15,171.5,16.5,2.15,16.7,29.5,129.71,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.4,5.0,32.13,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,5,15,108.5,11.0,1.9,13.2,17.5,9.39,0.0
2018,7,23,5,30,217.0,22.0,1.9,13.7,35.0,18.32,2.14
2018,7,23,5,45,330.5,31.5,1.9,14.15,72.0,25.83,16.19
2018,7,23,6,0,444.0,41.0,1.9,14.6,109.0,33.26,23.55
2018,7,23,6,15,389.5,52.0,1.85,15.2,127.5,40.89,30.65
2018,7,23,6,30,335.0,63.0,1.8,15.8,146.0,46.98,36.19
2018,7,23,6,45,264.5,88.5,1.75,16.4,163.5,63.53,50.77
2018,7,23,7,0,194.0,114.0,1.7,17.0,181.0,82.4,67.09
2018,7,23,7,15,363.5,114.0,1.7,17.5,264.0,79.49,64.22
2018,7,23,7,30,533.0,114.0,1.7,18.0,347.0,80.58,64.83
2018,7,23,7,45,662.5,96.0,1.7,18.55,421.0,67.52,53.19
2018,7,23,8,0,792.0,78.0,1.7,19.1,495.0,61.5,47.71
2018,7,23,8,15,810.5,80.5,1.7,19.5,542.0,62.51,48.33
2018,7,23,8,30,829.0,83.0,1.7,19.9,589.0,73.2,57.18
2018,7,23,8,45,843.5,85.5,1.7,20.3,633.5,74.68,58.15
2018,7,23,9,0,858.0,88.0,1.7,20.7,678.0,76.03,59.03
2018,7,23,9,15,870.0,89.5,1.75,21.05,718.0,106.88,61.07
2018,7,23,9,30,882.0,91.0,1.8,21.4,758.0,159.23,86.88
2018,7,23,9,45,891.5,92.5,1.85,21.75,793.5,212.66,124.7
2018,7,23,10,0,901.0,94.0,1.9,22.1,829.0,267.14,168.92
2018,7,23,10,15,908.0,94.5,1.95,22.35,858.0,321.11,215.21
2018,7,23,10,30,915.0,95.0,2.0,22.6,887.0,375.42,262.21
2018,7,23,10,45,920.0,96.0,2.05,22.85,910.0,429.45,308.44
2018,7,23,11,0,925.0,97.0,2.1,23.1,933.0,483.2,353.39
2018,7,23,11,15,928.0,97.0,2.15,23.3,948.5,534.78,395.6
2018,7,23,11,30,931.0,97.0,2.2,23.5,964.0,585.45,435.93
2018,7,23,11,45,933.0,97.5,2.25,23.7,973.0,634.83,474.17
2018,7,23,12,0,935.0,98.0,2.3,23.9,982.0,682.86,510.42
2018,7,23,12,15,934.0,99.5,2.35,23.95,983.0,728.12,544.13
2018,7,23,12,30,933.0,101.0,2.4,24.0,984.0,771.43,575.59
2018,7,23,12,45,930.5,101.5,2.45,24.0,977.5,810.61,602.32
2018,7,23,13,0,928.0,102.0,2.5,24.0,971.0,847.31,627.3
2018,7,23,13,15,925.0,101.5,2.55,23.85,957.0,880.03,649.94
2018,7,23,13,30,922.0,101.0,2.6,23.7,943.0,909.86,670.71
2018,7,23,13,45,917.0,101.0,2.65,23.6,922.0,935.35,688.55
2018,7,23,14,0,912.0,101.0,2.7,23.5,901.0,957.64,704.4
2018,7,23,14,15,906.0,100.0,2.75,23.3,874.0,974.67,717.21
2018,7,23,14,30,900.0,99.0,2.8,23.1,847.0,988.3,728.0
2018,7,23,14,45,777.0,134.5,2.85,22.85,761.5,934.82,694.64
2018,7,23,15,0,654.0,170.0,2.9,22.6,676.0,871.82,654.8
2018,7,23,15,15,701.5,145.5,2.9,22.6,663.5,902.0,677.18
2018,7,23,15,30,749.0,121.0,2.9,22.6,651.0,922.85,692.55
2018,7,23,15,45,794.5,103.5,2.9,22.25,634.0,952.51,715.05
2018,7,23,16,0,840.0,86.0,2.9,21.9,617.0,966.19,726.9
2018,7,23,16,15,825.0,82.5,2.95,21.65,571.0,944.37,715.19
2018,7,23,16,30,810.0,79.0,3.0,21.4,525.0,930.96,709.51
2018,7,23,16,45,789.0,75.5,3.0,21.2,476.0,897.47,689.33
2018,7,23,17,0,768.0,72.0,3.0,21.0,427.0,861.65,667.35
2018,7,23,17,15,738.5,68.5,3.0,20.7,377.0,815.72,637.92
2018,7,23,17,30,709.0,65.0,3.0,20.4,327.0,768.36,606.62
2018,7,23,17,45,667.5,60.5,3.0,20.05,277.5,707.83,564.47
2018,7,23,18,0,626.0,56.0,3.0,19.7,228.0,653.32,524.97
2018,7,23,18,15,565.0,50.0,2.95,19.15,181.0,575.82,465.75
2018,7,23,18,30,504.0,44.0,2.9,18.6,134.0,500.87,405.28
2018,7,23,18,45,409.5,35.5,2.9,18.05,94.0,400.32,320.88
2018,7,23,19,0,315.0,27.0,2.9,17.5,54.0,305.78,221.95
2018,7,23,19,15,181.5,16.0,2.85,17.15,29.5,135.91,0.0
2018,7,23,19,30,48.0,5.0,2.8,16.8,5.0,4.27,0.0
2018,7,23,19,45,24.0,2.5,2.8,16.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,5,15,93.0,11.0,2.9,14.0,16.5,9.39,0.0
2018,7,24,5,30,186.0,22.0,2.9,14.3,33.0,18.34,0.63
2018,7,24,5,45,296.0,33.0,2.9,14.65,69.0,27.13,17.13
2018,7,24,6,0,406.0,44.0,2.9,15.0,105.0,35.74,25.62
2018,7,24,6,15,479.0,51.5,2.85,15.55,150.0,41.07,30.72
2018,7,24,6,30,552.0,59.0,2.8,16.1,195.0,46.35,35.56
2018,7,24,6,45,603.0,64.5,2.8,16.65,244.0,49.84,38.63
2018,7,24,7,0,654.0,70.0,2.8,17.2,293.0,53.3,41.54
2018,7,24,7,15,690.0,73.5,2.75,17.95,343.0,60.07,47.23
2018,7,24,7,30,726.0,77.0,2.7,18.7,393.0,62.02,48.61
2018,7,24,7,45,753.0,80.5,2.7,19.45,443.0,63.81,49.83
2018,7,24,8,0,780.0,84.0,2.7,20.2,493.0,65.55,50.98
2018,7,24,8,15,800.5,86.5,2.75,20.75,540.5,66.43,51.42
2018,7,24,8,30,821.0,89.0,2.8,21.3,588.0,67.26,51.84
2018,7,24,8,45,836.5,90.5,2.8,21.85,632.0,77.64,60.31
2018,7,24,9,0,852.0,92.0,2.8,22.4,676.0,78.34,60.58
2018,7,24,9,15,862.5,94.5,2.85,22.75,716.0,107.92,62.45
2018,7,24,9,30,873.0,97.0,2.9,23.1,756.0,160.43,88.0
2018,7,24,9,45,880.5,99.0,3.0,23.45,790.5,213.5,125.33
2018,7,24,10,0,888.0,101.0,3.1,23.8,825.0,267.4,169.03
2018,7,24,10,15,896.0,102.0,3.15,24.1,854.5,321.42,215.24
2018,7,24,10,30,904.0,103.0,3.2,24.4,884.0,375.92,262.33
2018,7,24,10,45,910.5,102.5,3.25,24.65,907.0,429.08,308.03
2018,7,24,11,0,917.0,102.0,3.3,24.9,930.0,482.1,352.65
2018,7,24,11,15,921.0,101.5,3.35,25.05,945.5,533.54,395.11
2018,7,24,11,30,925.0,101.0,3.4,25.2,961.0,584.19,435.83
2018,7,24,11,45,928.5,100.0,3.45,25.35,970.0,633.15,474.25
2018,7,24,12,0,932.0,99.0,3.5,25.5,979.0,680.86,510.79
2018,7,24,12,15,930.0,100.5,3.5,25.5,979.5,725.38,544.3
2018,7,24,12,30,928.0,102.0,3.5,25.5,980.0,767.88,575.55
2018,7,24,12,45,924.5,103.5,3.55,25.5,973.0,807.03,602.6
2018,7,24,13,0,921.0,105.0,3.6,25.5,966.0,843.7,627.85
2018,7,24,13,15,919.5,103.5,3.65,25.45,952.5,876.65,650.67
2018,7,24,13,30,918.0,102.0,3.7,25.4,939.0,906.76,671.59
2018,7,24,13,45,915.5,101.0,3.7,25.3,919.5,933.48,690.13
2018,7,24,14,0,913.0,100.0,3.7,25.2,900.0,957.09,706.67
2018,7,24,14,15,908.5,98.0,3.7,25.0,873.0,974.54,719.5
2018,7,24,14,30,904.0,96.0,3.7,24.8,846.0,988.57,730.25
2018,7,24,14,45,897.5,93.5,3.7,24.65,813.0,996.65,737.08
2018,7,24,15,0,891.0,91.0,3.7,24.5,780.0,1001.19,741.77
2018,7,24,15,15,880.5,89.5,3.7,24.5,741.0,999.37,741.99
2018,7,24,15,30,870.0,88.0,3.7,24.5,702.0,994.11,740.14
2018,7,24,15,45,860.0,85.0,3.65,23.95,660.0,984.21,736.59
2018,7,24,16,0,850.0,82.0,3.6,23.4,618.0,971.03,730.97
2018,7,24,16,15,837.0,78.5,3.55,23.1,572.5,951.05,720.1
2018,7,24,16,30,824.0,75.0,3.5,22.8,527.0,928.1,707.25
2018,7,24,16,45,804.5,71.5,3.5,22.5,478.0,906.96,695.9
2018,7,24,17,0,785.0,68.0,3.5,22.2,429.0,872.28,674.87
2018,7,24,17,15,756.5,64.5,3.45,21.8,379.0,826.95,645.81
2018,7,24,17,30,728.0,61.0,3.4,21.4,329.0,780.14,614.88
2018,7,24,17,45,688.5,56.5,3.35,21.0,279.0,720.97,573.64
2018,7,24,18,0,649.0,52.0,3.3,20.6,229.0,661.63,530.45
2018,7,24,18,15,588.5,46.5,3.25,20.05,182.0,583.71,470.94
2018,7,24,18,30,528.0,41.0,3.2,19.5,135.0,515.46,415.57
2018,7,24,18,45,432.5,33.5,3.15,19.0,94.5,414.91,330.84
2018,7,24,19,0,337.0,26.0,3.1,18.5,54.0,318.92,227.0
2018,7,24,19,15,194.5,15.5,3.1,18.15,29.5,144.1,0.0
2018,7,24,19,30,52.0,5.0,3.1,17.8,5.0,4.27,0.0
2018,7,24,19,45,26.0,2.5,3.05,17.5,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,2.9,16.7,17.0,8.54,0.0
2018,7,25,5,30,256.0,20.0,2.9,17.3,34.0,16.68,0.0
2018,7,25,5,45,375.5,27.5,2.9,17.95,71.5,22.58,12.99
2018,7,25,6,0,495.0,35.0,2.9,18.6,109.0,31.06,21.16
2018,7,25,6,15,563.5,41.0,2.8,19.1,155.0,35.93,25.77
2018,7,25,6,30,632.0,47.0,2.7,19.6,201.0,40.8,30.18
2018,7,25,6,45,677.0,51.0,2.65,20.1,250.5,43.79,32.8
2018,7,25,7,0,722.0,55.0,2.6,20.6,300.0,46.79,35.3
2018,7,25,7,15,753.5,58.0,2.6,21.25,350.5,48.85,36.89
2018,7,25,7,30,785.0,61.0,2.6,21.9,401.0,57.7,44.27
2018,7,25,7,45,808.0,63.5,2.6,22.6,450.5,60.01,45.94
2018,7,25,8,0,831.0,66.0,2.6,23.3,500.0,62.22,47.5
2018,7,25,8,15,848.5,68.5,2.65,23.95,548.0,64.23,48.9
2018,7,25,8,30,866.0,71.0,2.7,24.6,596.0,66.14,50.19
2018,7,25,8,45,880.0,72.0,2.75,25.25,640.5,66.89,50.52
2018,7,25,9,0,894.0,73.0,2.8,25.9,685.0,67.57,50.8
2018,7,25,9,15,897.0,78.0,2.85,26.2,723.0,97.99,53.84
2018,7,25,9,30,900.0,83.0,2.9,26.5,761.0,153.04,80.3
2018,7,25,9,45,898.5,90.0,2.95,26.8,794.0,209.25,119.66
2018,7,25,10,0,897.0,97.0,3.0,27.1,827.0,265.38,164.82
2018,7,25,10,15,903.5,98.5,3.05,27.25,856.0,319.84,210.94
2018,7,25,10,30,910.0,100.0,3.1,27.4,885.0,374.61,257.89
2018,7,25,10,45,914.0,101.0,3.2,27.5,907.5,428.19,303.68
2018,7,25,11,0,918.0,102.0,3.3,27.6,930.0,481.4,348.29
2018,7,25,11,15,920.5,103.0,3.35,27.6,945.5,533.32,390.9
2018,7,25,11,30,923.0,104.0,3.4,27.6,961.0,584.34,431.73
2018,7,25,11,45,924.0,105.0,3.45,27.6,969.5,633.39,470.1
2018,7,25,12,0,925.0,106.0,3.5,27.6,978.0,681.04,506.52
2018,7,25,12,15,926.5,105.0,3.55,27.5,979.0,725.84,540.4
2018,7,25,12,30,928.0,104.0,3.6,27.4,980.0,768.81,572.35
2018,7,25,12,45,929.0,102.5,3.6,27.25,974.5,808.93,600.01
2018,7,25,13,0,930.0,101.0,3.6,27.1,969.0,846.74,626.0
2018,7,25,13,15,927.5,100.5,3.6,26.95,955.5,880.02,648.85
2018,7,25,13,30,925.0,100.0,3.6,26.8,942.0,910.42,669.8
2018,7,25,13,45,921.0,99.5,3.65,26.65,921.5,936.46,688.18
2018,7,25,14,0,917.0,99.0,3.7,26.5,901.0,959.31,704.56
2018,7,25,14,15,911.0,97.5,3.7,26.3,873.5,975.95,716.8
2018,7,25,14,30,905.0,96.0,3.7,26.1,846.0,989.13,726.94
2018,7,25,14,45,897.0,94.5,3.7,25.9,812.5,996.86,733.66
2018,7,25,15,0,889.0,93.0,3.7,25.7,779.0,1001.08,738.28
2018,7,25,15,15,878.5,91.0,3.7,25.7,740.0,998.74,738.16
2018,7,25,15,30,868.0,89.0,3.7,25.7,701.0,992.94,735.96
2018,7,25,15,45,855.0,87.5,3.7,25.1,658.5,981.87,732.13
2018,7,25,16,0,842.0,86.0,3.7,24.5,616.0,967.61,726.29
2018,7,25,16,15,825.0,83.5,3.65,24.1,569.5,945.06,713.99
2018,7,25,16,30,808.0,81.0,3.6,23.7,523.0,931.06,707.59
2018,7,25,16,45,785.5,77.5,3.6,23.3,473.5,896.16,686.91
2018,7,25,17,0,763.0,74.0,3.6,22.9,424.0,858.95,664.38
2018,7,25,17,15,732.0,71.0,3.6,22.4,374.0,812.35,634.82
2018,7,25,17,30,701.0,68.0,3.6,21.9,324.0,764.34,603.31
2018,7,25,17,45,657.5,63.0,3.55,21.45,274.0,707.37,563.55
2018,7,25,18,0,614.0,58.0,3.5,21.0,224.0,645.47,518.26
2018,7,25,18,15,550.5,51.5,3.45,20.45,177.0,565.56,456.88
2018,7,25,18,30,487.0,45.0,3.4,19.9,130.0,488.32,394.25
2018,7,25,18,45,386.5,36.5,3.35,19.35,90.5,383.81,306.13
2018,7,25,19,0,286.0,28.0,3.3,18.8,51.0,282.22,196.59
2018,7,25,19,15,161.0,17.0,3.3,18.55,28.0,122.72,0.0
2018,7,25,19,30,36.0,6.0,3.3,18.3,5.0,0.0,0.0
2018,7,25,19,45,18.0,3.0,3.3,18.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,5,15,63.0,10.0,3.15,15.35,13.5,8.54,0.0
2018,7,26,5,30,126.0,20.0,3.1,16.0,27.0,15.57,0.0
2018,7,26,5,45,209.5,34.5,3.1,16.7,59.5,26.64,16.3
2018,7,26,6,0,293.0,49.0,3.1,17.4,92.0,37.5,26.8
2018,7,26,6,15,350.5,62.0,3.0,17.9,133.0,46.92,35.48
2018,7,26,6,30,408.0,75.0,2.9,18.4,174.0,56.1,43.74
2018,7,26,6,45,443.0,89.0,2.8,18.95,219.0,65.53,51.98
2018,7,26,7,0,478.0,103.0,2.7,19.5,264.0,74.62,59.7
2018,7,26,7,15,509.0,114.5,2.6,20.05,311.5,81.63,65.47
2018,7,26,7,30,540.0,126.0,2.5,20.6,359.0,88.36,70.86
2018,7,26,7,45,560.0,137.5,2.4,21.15,405.0,94.62,75.78
2018,7,26,8,0,580.0,149.0,2.3,21.7,451.0,101.01,80.72
2018,7,26,8,15,601.0,158.0,2.25,22.25,497.0,104.18,82.91
2018,7,26,8,30,622.0,167.0,2.2,22.8,543.0,107.08,84.87
2018,7,26,8,45,636.5,175.0,2.15,23.35,585.0,108.93,85.95
2018,7,26,9,0,651.0,183.0,2.1,23.9,627.0,110.52,86.83
2018,7,26,9,15,695.0,174.0,2.1,24.3,674.0,125.38,80.53
2018,7,26,9,30,739.0,165.0,2.1,24.7,721.0,167.47,98.33
2018,7,26,9,45,788.0,147.5,2.15,25.1,765.5,217.55,131.19
2018,7,26,10,0,837.0,130.0,2.2,25.5,810.0,264.06,166.57
2018,7,26,10,15,846.5,131.0,2.25,25.75,840.0,323.74,216.01
2018,7,26,10,30,856.0,132.0,2.3,26.0,870.0,376.56,260.8
2018,7,26,10,45,864.5,131.5,2.35,26.25,893.5,428.51,304.58
2018,7,26,11,0,873.0,131.0,2.4,26.5,917.0,480.59,347.55
2018,7,26,11,15,879.0,130.5,2.45,26.5,933.5,531.39,388.88
2018,7,26,11,30,885.0,130.0,2.5,26.5,950.0,581.68,428.77
2018,7,26,11,45,890.0,128.0,2.6,26.5,959.5,629.59,466.2
2018,7,26,12,0,895.0,126.0,2.7,26.5,969.0,676.45,502.04
2018,7,26,12,15,895.5,126.5,2.75,26.45,970.5,720.93,535.3
2018,7,26,12,30,896.0,127.0,2.8,26.4,972.0,763.67,566.72
2018,7,26,12,45,895.0,126.5,2.9,26.3,965.5,802.49,594.4
2018,7,26,13,0,894.0,126.0,3.0,26.2,959.0,839.01,619.82
2018,7,26,13,15,895.5,123.0,3.05,26.1,947.0,872.92,643.17
2018,7,26,13,30,897.0,120.0,3.1,26.0,935.0,904.16,664.76
2018,7,26,13,45,898.5,115.0,3.2,25.95,915.5,930.67,683.46
2018,7,26,14,0,900.0,110.0,3.3,25.9,896.0,954.07,700.24
2018,7,26,14,15,898.5,106.5,3.35,25.75,870.5,972.91,714.09
2018,7,26,14,30,897.0,103.0,3.4,25.6,845.0,988.39,725.91
2018,7,26,14,45,894.0,99.0,3.45,25.5,813.0,998.43,734.19
2018,7,26,15,0,891.0,95.0,3.5,25.4,781.0,1004.95,740.36
2018,7,26,15,15,880.5,93.0,3.5,25.4,742.0,1002.7,740.3
2018,7,26,15,30,870.0,91.0,3.5,25.4,703.0,996.98,738.17
2018,7,26,15,45,859.5,87.5,3.6,24.95,660.0,986.08,734.77
2018,7,26,16,0,849.0,84.0,3.7,24.5,617.0,971.87,729.23
2018,7,26,16,15,835.5,80.5,3.75,24.2,571.0,951.46,718.76
2018,7,26,16,30,822.0,77.0,3.8,23.9,525.0,928.1,706.26
2018,7,26,16,45,799.0,74.5,3.8,23.55,475.5,905.04,693.7
2018,7,26,17,0,776.0,72.0,3.8,23.2,426.0,868.46,671.43
2018,7,26,17,15,744.0,68.5,3.8,22.7,375.0,820.0,640.56
2018,7,26,17,30,712.0,65.0,3.8,22.2,324.0,770.19,607.76
2018,7,26,17,45,666.5,60.5,3.85,21.7,273.5,705.98,563.08
2018,7,26,18,0,621.0,56.0,3.9,21.2,223.0,648.32,521.23
2018,7,26,18,15,555.0,50.5,3.85,20.6,176.0,567.63,459.04
2018,7,26,18,30,489.0,45.0,3.8,20.0,129.0,489.66,395.6
2018,7,26,18,45,385.5,36.5,3.75,19.45,89.5,382.82,305.1
2018,7,26,19,0,282.0,28.0,3.7,18.9,50.0,277.33,188.41
2018,7,26,19,15,158.5,16.5,3.7,18.55,27.0,120.49,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,3.6,13.8,14.5,8.54,0.0
2018,7,27,5,30,184.0,20.0,3.6,14.1,29.0,16.7,0.0
2018,7,27,5,45,299.0,30.5,3.55,14.45,65.0,25.12,15.08
2018,7,27,6,0,414.0,41.0,3.5,14.8,101.0,33.38,23.48
2018,7,27,6,15,486.5,49.5,3.5,15.3,146.5,39.63,29.43
2018,7,27,6,30,559.0,58.0,3.5,15.8,192.0,45.77,35.07
2018,7,27,6,45,606.5,65.0,3.5,16.35,241.5,50.42,39.19
2018,7,27,7,0,654.0,72.0,3.5,16.9,291.0,54.94,43.05
2018,7,27,7,15,689.0,77.0,3.5,17.65,342.0,57.74,45.26
2018,7,27,7,30,724.0,82.0,3.5,18.4,393.0,65.98,52.14
2018,7,27,7,45,748.0,87.5,3.45,19.15,443.0,69.08,54.46
2018,7,27,8,0,772.0,93.0,3.4,19.9,493.0,72.02,56.61
2018,7,27,8,15,792.5,96.5,3.4,20.5,541.5,73.33,57.39
2018,7,27,8,30,813.0,100.0,3.4,21.1,590.0,74.56,58.1
2018,7,27,8,45,827.5,103.5,3.4,21.65,635.0,75.58,58.65
2018,7,27,9,0,842.0,107.0,3.4,22.2,680.0,76.49,59.11
2018,7,27,9,15,849.0,112.0,3.45,22.65,719.5,102.22,60.61
2018,7,27,9,30,856.0,117.0,3.5,23.1,759.0,166.06,93.97
2018,7,27,9,45,858.5,123.0,3.55,23.5,793.0,220.26,131.6
2018,7,27,10,0,861.0,129.0,3.6,23.9,827.0,274.82,175.48
2018,7,27,10,15,871.0,129.5,3.65,24.25,857.5,328.2,220.76
2018,7,27,10,30,881.0,130.0,3.7,24.6,888.0,382.27,267.24
2018,7,27,10,45,890.0,129.0,3.75,24.9,912.0,435.48,312.77
2018,7,27,11,0,899.0,128.0,3.8,25.2,936.0,488.83,357.5
2018,7,27,11,15,904.5,128.0,3.85,25.25,953.0,541.11,400.72
2018,7,27,11,30,910.0,128.0,3.9,25.3,970.0,592.8,442.39
2018,7,27,11,45,915.0,126.5,3.95,25.35,980.0,642.33,481.48
2018,7,27,12,0,920.0,125.0,4.0,25.4,990.0,690.78,518.86
2018,7,27,12,15,921.0,124.5,4.05,25.3,991.0,735.99,553.43
2018,7,27,12,30,922.0,124.0,4.1,25.2,992.0,779.4,586.09
2018,7,27,12,45,921.5,123.5,4.2,25.15,986.0,819.63,614.95
2018,7,27,13,0,921.0,123.0,4.3,25.1,980.0,857.52,641.56
2018,7,27,13,15,920.0,121.0,4.35,25.0,966.5,891.12,665.11
2018,7,27,13,30,919.0,119.0,4.4,24.9,953.0,921.87,686.77
2018,7,27,13,45,917.0,116.5,4.4,24.85,932.5,948.26,705.14
2018,7,27,14,0,915.0,114.0,4.4,24.8,912.0,971.44,721.44
2018,7,27,14,15,910.0,112.0,4.4,24.65,884.5,988.98,734.35
2018,7,27,14,30,905.0,110.0,4.4,24.5,857.0,1003.07,745.12
2018,7,27,14,45,897.5,107.5,4.4,24.4,823.0,1010.67,751.59
2018,7,27,15,0,890.0,105.0,4.4,24.3,789.0,1014.69,755.87
2018,7,27,15,15,878.0,103.5,4.4,24.3,749.0,1011.79,755.4
2018,7,27,15,30,866.0,102.0,4.4,24.3,709.0,1005.43,752.82
2018,7,27,15,45,847.0,102.0,4.4,23.95,664.5,1002.61,753.84
2018,7,27,16,0,828.0,102.0,4.4,23.6,620.0,984.47,744.56
2018,7,27,16,15,788.5,105.5,4.4,23.25,568.0,946.86,721.96
2018,7,27,16,30,749.0,109.0,4.4,22.9,516.0,913.4,702.12
2018,7,27,16,45,700.0,110.5,4.4,22.5,462.0,860.24,668.08
2018,7,27,17,0,651.0,112.0,4.4,22.1,408.0,805.4,632.15
2018,7,27,17,15,603.0,107.5,4.4,21.45,356.0,743.0,590.34
2018,7,27,17,30,555.0,103.0,4.4,20.8,304.0,679.88,546.56
2018,7,27,17,45,491.0,95.5,4.35,20.15,253.0,593.33,482.8
2018,7,27,18,0,427.0,88.0,4.3,19.5,202.0,517.09,424.57
2018,7,27,18,15,362.5,74.0,4.25,18.85,156.5,434.24,358.11
2018,7,27,18,30,298.0,60.0,4.2,18.2,111.0,354.97,291.25
2018,7,27,18,45,218.0,44.0,4.1,17.55,74.5,265.38,212.74
2018,7,27,19,0,138.0,28.0,4.0,16.9,38.0,174.52,114.06
2018,7,27,19,15,73.0,15.0,4.0,16.55,20.0,61.75,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,5,15,16.5,5.0,3.1,13.75,6.0,4.27,0.0
2018,7,28,5,30,33.0,10.0,3.1,14.2,12.0,8.17,0.0
2018,7,28,5,45,67.0,26.5,3.1,14.65,34.5,20.91,11.47
2018,7,28,6,0,101.0,43.0,3.1,15.1,57.0,33.27,23.32
2018,7,28,6,15,135.0,66.0,3.05,15.65,93.0,49.76,38.27
2018,7,28,6,30,169.0,89.0,3.0,16.2,129.0,65.69,52.56
2018,7,28,6,45,198.5,113.5,2.9,16.75,171.5,82.03,66.92
2018,7,28,7,0,228.0,138.0,2.8,17.3,214.0,97.79,80.46
2018,7,28,7,15,256.0,161.5,2.8,17.7,260.0,112.36,92.74
2018,7,28,7,30,284.0,185.0,2.8,18.1,306.0,126.37,104.32
2018,7,28,7,45,308.5,205.5,2.75,18.45,352.0,138.08,113.76
2018,7,28,8,0,333.0,226.0,2.7,18.8,398.0,149.29,122.65
2018,7,28,8,15,354.0,243.0,2.65,19.3,442.0,158.05,129.31
2018,7,28,8,30,375.0,260.0,2.6,19.8,486.0,166.36,135.55
2018,7,28,8,45,342.5,275.5,2.55,20.3,494.0,172.46,139.89
2018,7,28,9,0,310.0,291.0,2.5,20.8,502.0,178.04,143.8
2018,7,28,9,15,340.0,303.0,2.5,21.35,547.0,194.83,143.84
2018,7,28,9,30,370.0,315.0,2.5,21.9,592.0,230.01,162.51
2018,7,28,9,45,434.0,313.0,2.55,22.5,653.0,255.28,176.53
2018,7,28,10,0,498.0,311.0,2.6,23.1,714.0,299.21,207.84
2018,7,28,10,15,518.0,317.0,2.65,23.35,749.5,343.39,243.02
2018,7,28,10,30,538.0,323.0,2.7,23.6,785.0,390.01,280.57
2018,7,28,10,45,540.0,331.0,2.75,23.8,805.0,433.38,316.03
2018,7,28,11,0,542.0,339.0,2.8,24.0,825.0,477.06,351.09
2018,7,28,11,15,551.5,340.0,2.9,24.0,842.5,519.78,385.15
2018,7,28,11,30,561.0,341.0,3.0,24.0,860.0,563.07,419.03
2018,7,28,11,45,562.5,343.5,3.05,24.0,867.5,603.16,449.85
2018,7,28,12,0,564.0,346.0,3.1,24.0,875.0,642.75,479.74
2018,7,28,12,15,621.0,310.0,3.2,24.1,893.5,685.87,512.69
2018,7,28,12,30,678.0,274.0,3.3,24.2,912.0,735.68,550.0
2018,7,28,12,45,752.0,226.0,3.35,24.25,929.0,788.99,589.71
2018,7,28,13,0,826.0,178.0,3.4,24.3,946.0,837.48,625.83
2018,7,28,13,15,810.5,185.0,3.45,24.25,929.0,866.08,645.68
2018,7,28,13,30,795.0,192.0,3.5,24.2,912.0,891.35,663.45
2018,7,28,13,45,773.0,200.0,3.5,24.2,887.0,916.35,680.7
2018,7,28,14,0,751.0,208.0,3.5,24.2,862.0,930.95,691.01
2018,7,28,14,15,734.0,210.0,3.55,24.05,832.5,940.59,698.92
2018,7,28,14,30,717.0,212.0,3.6,23.9,803.0,946.68,704.63
2018,7,28,14,45,693.5,214.0,3.6,23.8,766.5,942.86,703.4
2018,7,28,15,0,670.0,216.0,3.6,23.7,730.0,935.4,699.92
2018,7,28,15,15,655.0,210.0,3.6,23.7,691.0,924.83,694.21
2018,7,28,15,30,640.0,204.0,3.6,23.7,652.0,910.99,686.41
2018,7,28,15,45,618.0,198.5,3.65,23.15,608.5,887.45,673.76
2018,7,28,16,0,596.0,193.0,3.7,22.6,565.0,853.49,653.78
2018,7,28,16,15,573.5,183.5,3.7,22.15,518.5,820.24,633.59
2018,7,28,16,30,551.0,174.0,3.7,21.7,472.0,784.86,611.59
2018,7,28,16,45,526.5,162.0,3.7,21.2,424.5,742.64,584.37
2018,7,28,17,0,502.0,150.0,3.7,20.7,377.0,698.92,555.46
2018,7,28,17,15,471.5,136.5,3.7,20.15,329.0,646.48,519.35
2018,7,28,17,30,441.0,123.0,3.7,19.6,281.0,593.47,481.57
2018,7,28,17,45,403.0,108.0,3.65,19.0,235.0,531.66,435.37
2018,7,28,18,0,365.0,93.0,3.6,18.4,189.0,470.52,387.82
2018,7,28,18,15,314.5,76.5,3.6,17.9,146.5,398.11,328.86
2018,7,28,18,30,264.0,60.0,3.6,17.4,104.0,328.2,269.42
2018,7,28,18,45,199.0,43.0,3.55,16.85,70.0,249.79,199.88
2018,7,28,19,0,134.0,26.0,3.5,16.3,36.0,166.76,104.49
2018,7,28,19,15,71.0,13.5,3.55,16.05,18.5,59.07,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.8,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.85,14.45,6.5,4.69,0.0
2018,7,29,5,30,39.0,11.0,2.8,14.8,13.0,8.94,0.0
2018,7,29,5,45,84.5,29.0,2.8,15.15,39.0,22.75,12.77
2018,7,29,6,0,130.0,47.0,2.8,15.5,65.0,36.17,25.75
2018,7,29,6,15,174.0,69.5,2.75,15.8,104.0,52.3,40.45
2018,7,29,6,30,218.0,92.0,2.7,16.1,143.0,67.96,54.56
2018,7,29,6,45,256.5,112.5,2.6,16.4,187.0,81.86,66.85
2018,7,29,7,0,295.0,133.0,2.5,16.7,231.0,95.35,78.52
2018,7,29,7,15,332.5,149.5,2.5,17.0,277.0,105.99,87.46
2018,7,29,7,30,370.0,166.0,2.5,17.3,323.0,116.28,95.95
2018,7,29,7,45,403.0,179.5,2.45,17.55,370.5,119.34,98.13
2018,7,29,8,0,436.0,193.0,2.4,17.8,418.0,125.87,103.24
2018,7,29,8,15,466.0,204.0,2.4,18.4,465.0,130.47,106.53
2018,7,29,8,30,496.0,215.0,2.4,19.0,512.0,134.79,109.56
2018,7,29,8,45,523.5,221.5,2.4,19.6,556.5,136.2,110.14
2018,7,29,9,0,551.0,228.0,2.4,20.2,601.0,137.46,110.63
2018,7,29,9,15,608.0,216.0,2.45,20.85,651.0,143.79,99.86
2018,7,29,9,30,665.0,204.0,2.5,21.5,701.0,180.08,113.11
2018,7,29,9,45,719.0,186.5,2.5,22.1,747.0,219.51,137.33
2018,7,29,10,0,773.0,169.0,2.5,22.7,793.0,272.37,177.1
2018,7,29,10,15,794.5,164.0,2.55,22.9,826.0,321.68,218.34
2018,7,29,10,30,816.0,159.0,2.6,23.1,859.0,373.15,262.1
2018,7,29,10,45,817.5,164.0,2.6,23.35,881.0,425.87,306.83
2018,7,29,11,0,819.0,169.0,2.6,23.6,903.0,478.32,350.31
2018,7,29,11,15,819.0,173.0,2.65,23.5,918.0,528.87,391.88
2018,7,29,11,30,819.0,177.0,2.7,23.4,933.0,578.63,431.81
2018,7,29,11,45,775.5,204.5,2.75,23.3,925.5,619.6,464.09
2018,7,29,12,0,732.0,232.0,2.8,23.2,918.0,658.46,493.76
2018,7,29,12,15,706.5,245.5,2.85,23.0,908.0,693.43,520.39
2018,7,29,12,30,681.0,259.0,2.9,22.8,898.0,725.26,544.24
2018,7,29,12,45,651.5,282.0,2.95,22.65,890.0,758.56,568.34
2018,7,29,13,0,622.0,305.0,3.0,22.5,882.0,788.25,589.54
2018,7,29,13,15,635.0,292.0,3.05,22.3,873.5,819.96,613.3
2018,7,29,13,30,648.0,279.0,3.1,22.1,865.0,849.76,635.64
2018,7,29,13,45,658.5,261.0,3.1,21.9,845.0,870.59,651.67
2018,7,29,14,0,669.0,243.0,3.1,21.7,825.0,888.55,665.85
2018,7,29,14,15,668.0,235.5,3.15,21.45,801.0,902.78,677.6
2018,7,29,14,30,667.0,228.0,3.2,21.2,777.0,913.96,687.42
2018,7,29,14,45,687.0,209.0,3.2,21.0,754.0,931.04,700.69
2018,7,29,15,0,707.0,190.0,3.2,20.8,731.0,944.86,711.75
2018,7,29,15,15,700.0,182.0,3.2,20.8,694.0,940.19,709.89
2018,7,29,15,30,693.0,174.0,3.2,20.8,657.0,932.25,706.1
2018,7,29,15,45,664.5,171.5,3.25,20.15,610.5,905.49,691.59
2018,7,29,16,0,636.0,169.0,3.3,19.5,564.0,875.74,674.97
2018,7,29,16,15,599.5,165.5,3.35,19.15,514.5,834.12,648.93
2018,7,29,16,30,563.0,162.0,3.4,18.8,465.0,782.02,614.92
2018,7,29,16,45,481.0,159.5,3.4,18.45,401.0,694.87,553.74
2018,7,29,17,0,399.0,157.0,3.4,18.1,337.0,608.29,490.26
2018,7,29,17,15,369.0,140.0,3.4,17.75,290.5,554.24,451.31
2018,7,29,17,30,339.0,123.0,3.4,17.4,244.0,499.75,410.68
2018,7,29,17,45,318.5,107.5,3.45,17.05,207.0,455.66,377.17
2018,7,29,18,0,298.0,92.0,3.5,16.7,170.0,411.48,342.11
2018,7,29,18,15,251.0,75.0,3.45,16.4,131.0,324.93,270.79
2018,7,29,18,30,204.0,58.0,3.4,16.1,92.0,260.05,214.66
2018,7,29,18,45,145.5,41.0,3.35,15.8,61.0,188.96,150.92
2018,7,29,19,0,87.0,24.0,3.3,15.5,30.0,113.02,65.66
2018,7,29,19,15,46.0,12.5,3.3,15.4,15.5,41.43,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.15,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,5,15,13.5,5.0,3.1,13.6,5.5,4.27,0.0
2018,7,30,5,30,27.0,10.0,3.1,13.8,11.0,8.14,0.0
2018,7,30,5,45,63.0,27.0,3.1,13.95,34.5,21.23,11.42
2018,7,30,6,0,99.0,44.0,3.1,14.1,58.0,33.92,23.92
2018,7,30,6,15,138.5,68.5,3.1,14.5,96.0,51.41,39.86
2018,7,30,6,30,178.0,93.0,3.1,14.9,134.0,68.3,55.11
2018,7,30,6,45,214.5,116.0,3.1,15.25,178.0,83.7,68.78
2018,7,30,7,0,251.0,139.0,3.1,15.6,222.0,98.6,81.73
2018,7,30,7,15,287.0,158.5,3.05,16.2,268.5,110.91,92.06
2018,7,30,7,30,323.0,178.0,3.0,16.8,315.0,122.8,101.81
2018,7,30,7,45,356.5,194.0,3.0,17.4,362.5,132.22,109.28
2018,7,30,8,0,390.0,210.0,3.0,18.0,410.0,141.27,116.32
2018,7,30,8,15,412.0,223.5,2.95,18.65,453.0,148.38,121.61
2018,7,30,8,30,434.0,237.0,2.9,19.3,496.0,146.79,119.56
2018,7,30,8,45,452.0,249.5,2.85,20.0,538.0,151.05,122.42
2018,7,30,9,0,470.0,262.0,2.8,20.7,580.0,154.96,124.97
2018,7,30,9,15,482.0,273.0,2.85,21.3,616.0,171.15,123.93
2018,7,30,9,30,494.0,284.0,2.9,21.9,652.0,211.75,144.26
2018,7,30,9,45,502.0,294.0,2.9,22.55,683.5,253.1,172.22
2018,7,30,10,0,510.0,304.0,2.9,23.2,715.0,295.84,204.86
2018,7,30,10,15,516.0,312.5,3.0,23.45,741.5,338.43,239.47
2018,7,30,10,30,522.0,321.0,3.1,23.7,768.0,381.98,275.27
2018,7,30,10,45,523.5,329.5,3.15,23.9,788.0,424.69,310.32
2018,7,30,11,0,525.0,338.0,3.2,24.1,808.0,467.67,344.99
2018,7,30,11,15,527.5,343.5,3.3,24.15,822.5,509.27,378.25
2018,7,30,11,30,530.0,349.0,3.4,24.2,837.0,550.93,410.92
2018,7,30,11,45,529.0,353.0,3.45,24.2,844.0,589.39,440.63
2018,7,30,12,0,528.0,357.0,3.5,24.2,851.0,627.24,469.34
2018,7,30,12,15,575.5,328.5,3.55,24.25,867.5,671.8,503.11
2018,7,30,12,30,623.0,300.0,3.6,24.3,884.0,715.52,536.05
2018,7,30,12,45,683.5,262.5,3.65,24.35,899.0,766.47,574.0
2018,7,30,13,0,744.0,225.0,3.7,24.4,914.0,817.6,611.76
2018,7,30,13,15,719.5,235.5,3.75,24.15,894.0,841.05,629.02
2018,7,30,13,30,695.0,246.0,3.8,23.9,874.0,860.84,643.8
2018,7,30,13,45,661.0,259.0,3.8,23.7,845.0,870.65,651.15
2018,7,30,14,0,627.0,272.0,3.8,23.5,816.0,876.16,655.59
2018,7,30,14,15,601.0,275.0,3.8,23.2,783.0,875.93,656.76
2018,7,30,14,30,575.0,278.0,3.8,22.9,750.0,869.05,653.51
2018,7,30,14,45,540.0,281.5,3.75,22.55,710.0,854.03,644.33
2018,7,30,15,0,505.0,285.0,3.7,22.2,670.0,835.79,632.95
2018,7,30,15,15,490.0,275.5,3.7,22.2,633.0,821.09,624.13
2018,7,30,15,30,475.0,266.0,3.7,22.2,596.0,803.75,613.47
2018,7,30,15,45,448.5,256.0,3.65,21.5,552.0,771.8,593.66
2018,7,30,16,0,422.0,246.0,3.6,20.8,508.0,737.63,572.08
2018,7,30,16,15,397.5,232.0,3.6,20.4,463.0,678.35,532.06
2018,7,30,16,30,373.0,218.0,3.6,20.0,418.0,638.84,505.47
2018,7,30,16,45,352.0,200.0,3.6,19.65,374.0,596.63,476.33
2018,7,30,17,0,331.0,182.0,3.6,19.3,330.0,553.4,445.81
2018,7,30,17,15,311.0,162.5,3.6,18.8,288.0,508.36,413.45
2018,7,30,17,30,291.0,143.0,3.6,18.3,246.0,462.74,379.68
2018,7,30,17,45,266.5,121.0,3.6,17.8,204.0,409.06,338.31
2018,7,30,18,0,242.0,99.0,3.6,17.3,162.0,355.15,295.26
2018,7,30,18,15,207.0,78.0,3.6,16.9,123.5,294.04,244.25
2018,7,30,18,30,172.0,57.0,3.6,16.5,85.0,233.49,191.98
2018,7,30,18,45,128.0,39.0,3.65,16.1,56.0,172.37,136.76
2018,7,30,19,0,84.0,21.0,3.7,15.7,27.0,103.68,55.36
2018,7,30,19,15,44.0,11.0,3.7,15.5,14.0,38.77,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,15.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,3.5,3.2,13.5,4.0,2.99,0.0
2018,7,31,5,30,24.0,7.0,3.2,13.9,8.0,5.97,0.0
2018,7,31,5,45,55.0,21.5,3.2,14.25,28.0,17.14,7.93
2018,7,31,6,0,86.0,36.0,3.2,14.6,48.0,28.15,18.82
2018,7,31,6,15,119.0,59.5,3.15,15.15,83.0,45.18,34.25
2018,7,31,6,30,152.0,83.0,3.1,15.7,118.0,61.58,49.0
2018,7,31,6,45,182.0,107.5,3.0,16.2,159.5,78.04,63.56
2018,7,31,7,0,212.0,132.0,2.9,16.7,201.0,93.92,77.29
2018,7,31,7,15,241.0,155.0,2.9,17.15,246.5,108.3,89.47
2018,7,31,7,30,270.0,178.0,2.9,17.6,292.0,122.15,100.95
2018,7,31,7,45,296.0,198.5,2.85,18.05,338.0,133.99,110.52
2018,7,31,8,0,322.0,219.0,2.8,18.5,384.0,145.34,119.53
2018,7,31,8,15,347.0,235.5,2.8,18.95,429.0,153.98,126.17
2018,7,31,8,30,372.0,252.0,2.8,19.4,474.0,162.22,132.41
2018,7,31,8,45,395.0,264.0,2.75,19.85,516.0,167.64,136.26
2018,7,31,9,0,418.0,276.0,2.7,20.3,558.0,172.75,139.84
2018,7,31,9,15,487.5,264.0,2.7,21.15,612.0,165.38,119.85
2018,7,31,9,30,557.0,252.0,2.7,22.0,666.0,198.64,131.87
2018,7,31,9,45,642.0,220.0,2.75,22.85,719.5,226.46,145.64
2018,7,31,10,0,727.0,188.0,2.8,23.7,773.0,265.01,172.57
2018,7,31,10,15,740.5,189.0,2.85,24.05,803.5,315.12,214.16
2018,7,31,10,30,754.0,190.0,2.9,24.4,834.0,366.64,257.51
2018,7,31,10,45,766.0,189.0,2.95,24.8,858.5,421.78,303.21
2018,7,31,11,0,778.0,188.0,3.0,25.2,883.0,472.16,344.61
2018,7,31,11,15,785.0,187.5,3.1,25.3,899.5,521.09,384.58
2018,7,31,11,30,792.0,187.0,3.2,25.4,916.0,569.89,423.52
2018,7,31,11,45,797.5,186.5,3.25,25.5,926.0,617.48,460.54
2018,7,31,12,0,803.0,186.0,3.3,25.6,936.0,664.38,496.2
2018,7,31,12,15,816.5,177.5,3.35,25.6,941.0,709.38,530.17
2018,7,31,12,30,830.0,169.0,3.4,25.6,946.0,753.46,562.93
2018,7,31,12,45,846.0,157.5,3.5,25.65,944.5,795.58,594.07
2018,7,31,13,0,862.0,146.0,3.6,25.7,943.0,827.22,616.5
2018,7,31,13,15,856.0,147.0,3.65,25.6,928.5,857.95,638.04
2018,7,31,13,30,850.0,148.0,3.7,25.5,914.0,885.84,657.69
2018,7,31,13,45,841.0,148.5,3.75,25.45,892.0,919.51,681.16
2018,7,31,14,0,832.0,149.0,3.8,25.4,870.0,938.85,695.02
2018,7,31,14,15,824.0,148.5,3.85,25.2,843.0,954.74,707.21
2018,7,31,14,30,816.0,148.0,3.9,25.0,816.0,967.25,717.32
2018,7,31,14,45,805.0,145.5,3.95,24.8,781.5,971.29,721.95
2018,7,31,15,0,794.0,143.0,4.0,24.6,747.0,971.81,724.44
2018,7,31,15,15,780.5,139.5,4.0,24.6,707.5,965.27,721.5
2018,7,31,15,30,767.0,136.0,4.0,24.6,668.0,955.31,716.43
2018,7,31,15,45,748.0,133.0,4.05,24.0,624.0,944.47,712.87
2018,7,31,16,0,729.0,130.0,4.1,23.4,580.0,923.58,702.45
2018,7,31,16,15,698.5,127.5,4.1,22.9,531.0,888.92,681.88
2018,7,31,16,30,668.0,125.0,4.1,22.4,482.0,851.79,659.37
2018,7,31,16,45,630.5,121.5,4.1,21.9,432.0,804.42,629.09
2018,7,31,17,0,593.0,118.0,4.1,21.4,382.0,755.33,596.91
2018,7,31,17,15,548.0,111.0,4.05,20.8,331.5,693.79,554.59
2018,7,31,17,30,503.0,104.0,4.0,20.2,281.0,624.73,505.2
2018,7,31,17,45,444.0,93.5,3.95,19.55,231.5,548.2,448.24
2018,7,31,18,0,385.0,83.0,3.9,18.9,182.0,473.7,390.48
2018,7,31,18,15,320.5,69.0,3.85,18.35,139.0,392.35,323.89
2018,7,31,18,30,256.0,55.0,3.8,17.8,96.0,314.77,257.62
2018,7,31,18,45,180.0,38.5,3.7,17.25,62.5,229.11,181.16
2018,7,31,19,0,104.0,22.0,3.6,16.7,29.0,134.55,65.34
2018,7,31,19,15,54.5,11.5,3.6,16.35,15.0,46.15,0.0
2018,7,31,19,30,5.0,1.0,3.6,16.0,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,5,15,28.5,7.0,3.4,12.7,8.0,5.97,0.0
2018,8,1,5,30,57.0,14.0,3.4,13.0,16.0,11.95,0.0
2018,8,1,5,45,128.0,31.5,3.35,13.35,45.5,24.55,13.56
2018,8,1,6,0,199.0,49.0,3.3,13.7,75.0,37.25,26.75
2018,8,1,6,15,264.0,65.5,3.25,14.2,116.0,49.17,37.87
2018,8,1,6,30,329.0,82.0,3.2,14.7,157.0,60.76,48.46
2018,8,1,6,45,381.5,95.5,3.15,15.15,203.5,69.81,56.55
2018,8,1,7,0,434.0,109.0,3.1,15.6,250.0,78.57,64.16
2018,8,1,7,15,473.5,120.5,3.05,16.25,298.5,85.56,69.97
2018,8,1,7,30,513.0,132.0,3.0,16.9,347.0,92.28,75.41
2018,8,1,7,45,543.5,141.5,2.95,17.5,395.0,97.33,79.32
2018,8,1,8,0,574.0,151.0,2.9,18.1,443.0,102.14,82.97
