Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,6,15,5.0,9.5,1.0,12.85,10.0,8.11,0.0
2018,9,30,6,30,10.0,19.0,1.0,13.1,20.0,15.69,2.8
2018,9,30,6,45,83.5,37.5,1.0,13.35,51.0,29.04,19.28
2018,9,30,7,0,157.0,56.0,1.0,13.6,82.0,42.77,32.17
2018,9,30,7,15,256.5,66.5,1.0,13.85,125.5,49.42,38.48
2018,9,30,7,30,356.0,77.0,1.0,14.1,169.0,56.91,45.32
2018,9,30,7,45,313.0,102.0,1.0,14.35,195.5,73.09,59.65
2018,9,30,8,0,270.0,127.0,1.0,14.6,222.0,91.42,75.58
2018,9,30,8,15,199.5,144.5,1.0,15.05,220.0,101.38,83.89
2018,9,30,8,30,129.0,162.0,1.0,15.5,218.0,116.13,96.21
2018,9,30,8,45,135.5,189.5,1.05,15.9,254.0,132.64,109.87
2018,9,30,9,0,142.0,217.0,1.1,16.3,290.0,148.46,122.76
2018,9,30,9,15,389.5,181.0,1.1,16.75,403.0,115.85,94.56
2018,9,30,9,30,637.0,145.0,1.1,17.2,516.0,94.55,76.12
2018,9,30,9,45,702.5,133.5,1.15,17.6,564.5,113.93,71.79
2018,9,30,10,0,768.0,122.0,1.2,18.0,613.0,166.59,98.79
2018,9,30,10,15,661.5,166.0,1.25,18.25,601.5,221.9,144.64
2018,9,30,10,30,555.0,210.0,1.3,18.5,590.0,272.83,190.76
2018,9,30,10,45,657.5,177.5,1.35,18.75,641.0,316.45,224.78
2018,9,30,11,0,760.0,145.0,1.4,19.0,692.0,373.26,270.51
2018,9,30,11,15,812.0,128.0,1.45,19.1,721.5,425.75,314.61
2018,9,30,11,30,864.0,111.0,1.5,19.2,751.0,482.9,361.76
2018,9,30,11,45,890.5,101.5,1.5,19.35,764.5,534.42,403.85
2018,9,30,12,0,917.0,92.0,1.5,19.5,778.0,585.96,444.94
2018,9,30,12,15,709.5,163.0,1.5,19.5,692.5,573.88,438.03
2018,9,30,12,30,502.0,234.0,1.5,19.5,607.0,539.04,413.19
2018,9,30,12,45,443.5,253.5,1.5,19.55,579.5,544.81,418.32
2018,9,30,13,0,385.0,273.0,1.5,19.6,552.0,545.31,418.84
2018,9,30,13,15,421.5,265.5,1.5,19.5,563.5,586.57,450.5
2018,9,30,13,30,458.0,258.0,1.5,19.4,575.0,628.27,481.95
2018,9,30,13,45,521.0,225.5,1.45,19.35,573.0,666.46,511.22
2018,9,30,14,0,584.0,193.0,1.4,19.3,571.0,710.23,544.15
2018,9,30,14,15,619.5,170.5,1.35,19.1,553.5,735.03,563.43
2018,9,30,14,30,655.0,148.0,1.3,18.9,536.0,757.05,580.31
2018,9,30,14,45,620.0,146.0,1.3,18.75,493.5,737.15,567.86
2018,9,30,15,0,585.0,144.0,1.3,18.6,451.0,713.62,553.28
2018,9,30,15,15,453.5,150.5,1.3,18.6,376.5,603.47,474.53
2018,9,30,15,30,322.0,157.0,1.3,18.6,302.0,479.52,382.83
2018,9,30,15,45,403.0,131.5,1.2,18.15,292.5,544.45,435.6
2018,9,30,16,0,484.0,106.0,1.1,17.7,283.0,584.81,467.49
2018,9,30,16,15,445.0,94.5,0.95,17.35,238.5,535.39,430.32
2018,9,30,16,30,406.0,83.0,0.8,17.0,194.0,485.1,392.11
2018,9,30,16,45,352.5,70.5,0.7,16.7,152.5,421.03,341.78
2018,9,30,17,0,299.0,58.0,0.6,16.4,111.0,358.03,289.7
2018,9,30,17,15,219.5,43.5,0.45,16.1,75.5,273.48,217.36
2018,9,30,17,30,140.0,29.0,0.3,15.8,40.0,188.8,128.76
2018,9,30,17,45,74.5,15.5,0.2,15.45,21.0,67.32,0.0
2018,9,30,18,0,9.0,2.0,0.1,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.5,1.0,0.15,14.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.05,12.35,5.5,4.69,0.0
2018,10,1,6,30,0.0,11.0,1.0,12.5,11.0,9.05,0.0
2018,10,1,6,45,0.0,20.0,0.95,12.7,20.0,16.49,8.5
2018,10,1,7,0,0.0,29.0,0.9,12.9,29.0,23.93,15.6
2018,10,1,7,15,0.0,40.5,0.95,13.05,40.5,33.48,24.4
2018,10,1,7,30,0.0,52.0,1.0,13.2,52.0,43.04,33.11
2018,10,1,7,45,0.0,68.0,1.0,13.35,68.0,55.88,44.6
2018,10,1,8,0,0.0,84.0,1.0,13.5,84.0,68.39,55.61
2018,10,1,8,15,0.0,84.0,1.05,13.8,84.0,68.98,55.9
2018,10,1,8,30,0.0,84.0,1.1,14.1,84.0,69.39,56.03
2018,10,1,8,45,0.0,97.5,1.15,14.35,97.5,79.99,65.07
2018,10,1,9,0,0.0,111.0,1.2,14.6,111.0,90.47,73.9
2018,10,1,9,15,0.0,118.0,1.2,14.8,118.0,96.03,78.42
2018,10,1,9,30,0.0,125.0,1.2,15.0,125.0,101.55,82.88
2018,10,1,9,45,0.5,140.0,1.25,15.25,140.5,113.16,88.42
2018,10,1,10,0,1.0,155.0,1.3,15.5,156.0,125.11,97.83
2018,10,1,10,15,4.0,173.5,1.3,15.7,176.5,140.28,109.68
2018,10,1,10,30,7.0,192.0,1.3,15.9,197.0,156.01,121.92
2018,10,1,10,45,10.5,213.0,1.3,16.1,220.5,174.34,136.2
2018,10,1,11,0,14.0,234.0,1.3,16.3,244.0,193.37,150.98
2018,10,1,11,15,39.5,272.0,1.3,16.45,301.0,232.21,180.95
2018,10,1,11,30,65.0,310.0,1.3,16.6,358.0,278.21,216.37
2018,10,1,11,45,53.0,297.0,1.35,16.75,336.0,269.77,209.99
2018,10,1,12,0,41.0,284.0,1.4,16.9,314.0,259.24,202.08
2018,10,1,12,15,24.0,238.0,1.4,16.95,255.5,216.02,168.55
2018,10,1,12,30,7.0,192.0,1.4,17.0,197.0,165.11,128.43
2018,10,1,12,45,4.5,170.5,1.4,17.0,173.5,146.08,113.46
2018,10,1,13,0,2.0,149.0,1.4,17.0,150.0,126.52,97.87
2018,10,1,13,15,1.0,130.0,1.35,16.9,130.5,109.8,84.53
2018,10,1,13,30,0.0,111.0,1.3,16.8,111.0,92.86,70.91
2018,10,1,13,45,2.0,137.5,1.3,16.75,139.0,117.65,91.28
2018,10,1,14,0,4.0,164.0,1.3,16.7,167.0,143.51,112.38
2018,10,1,14,15,3.0,157.5,1.25,16.55,159.5,137.61,107.79
2018,10,1,14,30,2.0,151.0,1.2,16.4,152.0,131.67,103.24
2018,10,1,14,45,1.5,143.0,1.15,16.3,144.0,124.73,97.88
2018,10,1,15,0,1.0,135.0,1.1,16.2,136.0,117.79,92.5
2018,10,1,15,15,1.5,130.0,1.1,16.2,131.0,114.74,90.31
2018,10,1,15,30,2.0,125.0,1.1,16.2,126.0,111.97,88.33
2018,10,1,15,45,1.5,115.5,0.95,15.85,116.0,103.95,82.03
2018,10,1,16,0,1.0,106.0,0.8,15.5,106.0,96.16,75.83
2018,10,1,16,15,0.5,85.0,0.75,15.35,85.0,75.65,58.79
2018,10,1,16,30,0.0,64.0,0.7,15.2,64.0,54.83,41.22
2018,10,1,16,45,0.0,48.5,0.65,15.05,48.5,40.2,28.7
2018,10,1,17,0,0.0,33.0,0.6,14.9,33.0,27.25,17.47
2018,10,1,17,15,0.0,23.5,0.5,14.8,23.5,19.38,10.42
2018,10,1,17,30,0.0,14.0,0.4,14.7,14.0,11.53,2.12
2018,10,1,17,45,0.0,7.5,0.3,14.55,7.5,6.4,0.0
2018,10,1,18,0,0.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.0,0.5,0.3,14.35,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.0,1.5,1.28,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.46,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.69,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.92,0.0
2018,10,2,7,15,0.0,7.5,1.4,14.6,7.5,6.16,0.0
2018,10,2,7,30,0.0,9.0,1.4,14.9,9.0,7.39,0.99
2018,10,2,7,45,0.0,12.5,1.4,15.2,12.5,10.28,3.58
2018,10,2,8,0,0.0,16.0,1.4,15.5,16.0,13.17,6.16
2018,10,2,8,15,0.0,35.5,1.4,16.0,35.5,29.32,20.48
2018,10,2,8,30,0.0,55.0,1.4,16.5,55.0,45.53,34.65
2018,10,2,8,45,11.0,108.0,1.45,17.05,113.5,87.92,71.3
2018,10,2,9,0,22.0,161.0,1.5,17.6,172.0,126.26,103.66
2018,10,2,9,15,122.5,200.0,1.5,18.0,269.5,139.25,114.09
2018,10,2,9,30,223.0,239.0,1.5,18.4,367.0,162.45,133.01
2018,10,2,9,45,141.0,245.0,1.5,18.8,327.5,172.04,131.22
2018,10,2,10,0,59.0,251.0,1.5,19.2,288.0,188.69,144.54
2018,10,2,10,15,44.0,249.0,1.5,19.5,277.5,192.85,147.79
2018,10,2,10,30,29.0,247.0,1.5,19.8,267.0,194.61,149.53
2018,10,2,10,45,158.0,269.0,1.5,20.05,381.0,247.27,186.3
2018,10,2,11,0,287.0,291.0,1.5,20.3,495.0,316.6,237.06
2018,10,2,11,15,191.0,299.5,1.5,20.5,436.0,310.15,235.22
2018,10,2,11,30,95.0,308.0,1.5,20.7,377.0,289.76,221.57
2018,10,2,11,45,86.5,315.5,1.5,20.85,379.0,300.69,230.37
2018,10,2,12,0,78.0,323.0,1.5,21.0,381.0,310.93,238.32
2018,10,2,12,15,338.0,249.0,1.5,21.05,497.0,425.07,326.64
2018,10,2,12,30,598.0,175.0,1.5,21.1,613.0,548.6,420.34
2018,10,2,12,45,583.0,190.0,1.45,21.15,611.5,582.82,445.03
2018,10,2,13,0,568.0,205.0,1.4,21.2,610.0,614.34,467.93
2018,10,2,13,15,391.0,256.5,1.4,21.15,532.0,553.73,422.96
2018,10,2,13,30,214.0,308.0,1.4,21.1,454.0,461.68,354.33
2018,10,2,13,45,150.0,291.5,1.4,21.05,392.0,406.6,313.96
2018,10,2,14,0,86.0,275.0,1.4,21.0,330.0,331.65,257.37
2018,10,2,14,15,189.0,258.0,1.35,20.8,370.5,422.95,330.06
2018,10,2,14,30,292.0,241.0,1.3,20.6,411.0,518.67,403.52
2018,10,2,14,45,440.0,190.0,1.25,20.45,426.5,617.91,479.3
2018,10,2,15,0,588.0,139.0,1.2,20.3,442.0,706.99,545.81
2018,10,2,15,15,494.5,144.5,1.2,20.3,384.0,629.64,490.71
2018,10,2,15,30,401.0,150.0,1.2,20.3,326.0,559.23,440.02
2018,10,2,15,45,383.5,123.5,1.2,19.65,276.5,515.01,410.63
2018,10,2,16,0,366.0,97.0,1.2,19.0,227.0,467.38,377.45
2018,10,2,16,15,443.0,81.0,1.2,18.55,214.5,512.27,413.79
2018,10,2,16,30,520.0,65.0,1.2,18.1,202.0,562.32,451.63
2018,10,2,16,45,281.0,57.5,1.2,17.7,129.5,340.42,278.31
2018,10,2,17,0,42.0,50.0,1.2,17.3,57.0,88.32,68.97
2018,10,2,17,15,32.0,33.5,1.2,16.9,38.0,61.44,45.44
2018,10,2,17,30,22.0,17.0,1.2,16.5,19.0,41.13,19.66
2018,10,2,17,45,17.0,9.5,1.2,16.15,10.5,20.33,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.3,1.5,1.28,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.4,3.0,2.46,0.0
2018,10,3,6,45,0.0,5.0,0.55,14.5,5.0,4.1,0.0
2018,10,3,7,0,0.0,7.0,0.6,14.6,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,14.7,10.0,8.21,1.7
2018,10,3,7,30,0.0,13.0,0.5,14.8,13.0,10.69,3.97
2018,10,3,7,45,1.0,34.0,0.5,14.95,34.5,28.06,19.59
2018,10,3,8,0,2.0,55.0,0.5,15.1,56.0,45.54,35.12
2018,10,3,8,15,1.0,80.0,0.5,15.35,80.5,65.9,52.92
2018,10,3,8,30,0.0,105.0,0.5,15.6,105.0,84.96,69.29
2018,10,3,8,45,6.0,130.0,0.5,15.8,133.0,103.65,85.09
2018,10,3,9,0,12.0,155.0,0.5,16.0,161.0,121.94,100.31
2018,10,3,9,15,12.0,163.0,0.55,16.3,169.5,128.25,105.21
2018,10,3,9,30,12.0,171.0,0.6,16.6,178.0,134.48,110.07
2018,10,3,9,45,9.5,172.0,0.6,16.9,177.5,136.47,106.24
2018,10,3,10,0,7.0,173.0,0.6,17.2,177.0,138.79,107.66
2018,10,3,10,15,28.5,221.5,0.6,17.45,240.5,172.25,132.92
2018,10,3,10,30,50.0,270.0,0.6,17.7,304.0,214.38,164.65
2018,10,3,10,45,86.5,297.5,0.65,17.95,358.0,250.29,191.06
2018,10,3,11,0,123.0,325.0,0.7,18.2,412.0,288.17,219.32
2018,10,3,11,15,153.5,330.0,0.75,18.3,440.5,317.11,241.39
2018,10,3,11,30,184.0,335.0,0.8,18.4,469.0,349.11,266.03
2018,10,3,11,45,106.0,291.5,0.8,18.5,369.0,293.35,225.21
2018,10,3,12,0,28.0,248.0,0.8,18.6,269.0,222.64,171.68
2018,10,3,12,15,16.0,208.0,0.85,18.6,220.0,182.67,141.12
2018,10,3,12,30,4.0,168.0,0.9,18.6,171.0,143.0,110.03
2018,10,3,12,45,7.0,188.5,0.9,18.6,193.5,163.1,126.18
2018,10,3,13,0,10.0,209.0,0.9,18.6,216.0,183.96,142.69
2018,10,3,13,15,35.0,247.0,0.9,18.55,271.0,247.28,192.72
2018,10,3,13,30,60.0,285.0,0.9,18.5,326.0,307.87,239.7
2018,10,3,13,45,56.5,275.5,0.9,18.45,313.0,301.91,235.24
2018,10,3,14,0,53.0,266.0,0.9,18.4,300.0,295.47,230.82
2018,10,3,14,15,292.5,207.0,0.85,18.35,377.5,470.11,369.65
2018,10,3,14,30,532.0,148.0,0.8,18.3,455.0,646.53,501.41
2018,10,3,14,45,505.5,141.0,0.8,18.25,416.5,617.38,480.16
2018,10,3,15,0,479.0,134.0,0.8,18.2,378.0,594.99,465.71
2018,10,3,15,15,393.0,127.0,0.8,18.2,315.5,518.08,409.98
2018,10,3,15,30,307.0,120.0,0.8,18.2,253.0,438.99,351.32
2018,10,3,15,45,231.0,119.0,0.8,17.9,212.5,353.77,286.65
2018,10,3,16,0,155.0,118.0,0.8,17.6,172.0,272.95,222.85
2018,10,3,16,15,225.0,97.5,0.8,17.3,162.5,327.02,268.68
2018,10,3,16,30,295.0,77.0,0.8,17.0,153.0,380.07,311.43
2018,10,3,16,45,331.5,62.0,0.8,16.75,130.0,388.54,317.14
2018,10,3,17,0,368.0,47.0,0.8,16.5,107.0,399.17,321.69
2018,10,3,17,15,229.0,34.5,0.8,16.15,67.5,265.13,208.68
2018,10,3,17,30,90.0,22.0,0.8,15.8,28.0,114.98,53.79
2018,10,3,17,45,45.0,11.0,0.8,15.45,14.0,41.58,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,3.5,2.5,2.0,12.35,2.5,2.13,0.0
2018,10,4,6,30,7.0,5.0,2.0,12.4,5.0,4.38,0.0
2018,10,4,6,45,3.5,9.0,2.0,12.4,9.0,7.59,0.74
2018,10,4,7,0,0.0,13.0,2.0,12.4,13.0,10.68,3.81
2018,10,4,7,15,0.0,20.0,2.0,12.5,20.0,16.46,9.14
2018,10,4,7,30,0.0,27.0,2.0,12.6,27.0,22.25,14.45
2018,10,4,7,45,0.0,32.0,2.05,12.65,32.0,26.4,18.23
2018,10,4,8,0,0.0,37.0,2.1,12.7,37.0,30.55,21.94
2018,10,4,8,15,0.0,37.0,2.15,12.85,37.0,30.56,21.88
2018,10,4,8,30,0.0,37.0,2.2,13.0,37.0,30.57,21.8
2018,10,4,8,45,0.0,64.5,2.2,13.15,64.5,53.46,42.07
2018,10,4,9,0,0.0,92.0,2.2,13.3,92.0,76.03,61.77
2018,10,4,9,15,0.0,107.5,2.25,13.5,107.5,88.08,72.05
2018,10,4,9,30,0.0,123.0,2.3,13.7,123.0,99.95,82.1
2018,10,4,9,45,0.5,123.5,2.35,13.95,124.0,100.74,78.81
2018,10,4,10,0,1.0,124.0,2.4,14.2,125.0,101.64,79.28
2018,10,4,10,15,8.5,173.0,2.4,14.3,179.0,140.44,110.58
2018,10,4,10,30,16.0,222.0,2.4,14.4,233.0,179.86,141.96
2018,10,4,10,45,17.0,229.5,2.4,14.55,241.5,188.22,148.42
2018,10,4,11,0,18.0,237.0,2.4,14.7,250.0,196.71,155.1
2018,10,4,11,15,19.5,246.0,2.4,14.95,260.0,206.73,162.94
2018,10,4,11,30,21.0,255.0,2.4,15.2,270.0,217.02,171.0
2018,10,4,11,45,44.0,282.0,2.4,15.4,314.0,253.23,199.55
2018,10,4,12,0,67.0,309.0,2.4,15.6,358.0,293.4,231.09
2018,10,4,12,15,78.5,320.5,2.45,15.85,377.5,317.21,249.76
2018,10,4,12,30,90.0,332.0,2.5,16.1,397.0,342.51,269.62
2018,10,4,12,45,55.5,286.0,2.5,16.35,326.0,287.11,226.31
2018,10,4,13,0,21.0,240.0,2.5,16.6,255.0,218.78,172.24
2018,10,4,13,15,26.0,242.0,2.55,16.75,260.0,236.06,186.4
2018,10,4,13,30,31.0,244.0,2.6,16.9,265.0,245.81,194.42
2018,10,4,13,45,98.5,265.0,2.65,17.0,327.5,324.47,258.41
2018,10,4,14,0,166.0,286.0,2.7,17.1,390.0,423.73,336.98
2018,10,4,14,15,416.0,211.0,2.8,17.05,453.0,593.96,473.05
2018,10,4,14,30,666.0,136.0,2.9,17.0,516.0,745.23,590.09
2018,10,4,14,45,768.5,103.5,2.95,16.95,513.0,803.48,633.06
2018,10,4,15,0,871.0,71.0,3.0,16.9,510.0,854.23,671.17
2018,10,4,15,15,850.0,68.5,3.0,16.9,465.5,839.58,662.09
2018,10,4,15,30,829.0,66.0,3.0,16.9,421.0,830.54,657.57
2018,10,4,15,45,799.0,63.0,3.1,16.55,372.5,800.82,639.21
2018,10,4,16,0,769.0,60.0,3.2,16.2,324.0,768.16,618.11
2018,10,4,16,15,725.0,55.5,3.2,15.8,273.5,718.97,583.09
2018,10,4,16,30,681.0,51.0,3.2,15.4,223.0,667.86,544.81
2018,10,4,16,45,574.5,46.5,3.2,15.0,169.5,571.49,468.84
2018,10,4,17,0,468.0,42.0,3.2,14.6,116.0,471.32,385.89
2018,10,4,17,15,323.0,31.5,3.15,14.05,74.0,337.18,268.96
2018,10,4,17,30,178.0,21.0,3.1,13.5,32.0,192.82,67.81
2018,10,4,17,45,89.0,10.5,3.0,12.9,16.0,72.31,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,1.85,9.65,14.0,8.11,0.0
2018,10,5,6,30,179.0,19.0,1.7,10.2,28.0,15.82,0.0
2018,10,5,6,45,245.0,31.0,1.6,10.75,58.5,25.38,15.67
2018,10,5,7,0,311.0,43.0,1.5,11.3,89.0,34.6,25.0
2018,10,5,7,15,420.5,52.0,1.5,11.9,139.5,41.25,31.37
2018,10,5,7,30,530.0,61.0,1.5,12.5,190.0,47.91,37.51
2018,10,5,7,45,550.0,71.0,1.45,13.05,230.5,54.6,43.49
2018,10,5,8,0,570.0,81.0,1.4,13.6,271.0,60.99,49.05
2018,10,5,8,15,545.5,98.0,1.35,14.35,302.0,71.89,58.42
2018,10,5,8,30,521.0,115.0,1.3,15.1,333.0,81.29,66.29
2018,10,5,8,45,678.5,93.0,1.25,15.85,409.0,66.57,53.04
2018,10,5,9,0,836.0,71.0,1.2,16.6,485.0,65.65,51.94
2018,10,5,9,15,852.0,73.0,1.15,17.1,524.0,67.3,53.11
2018,10,5,9,30,868.0,75.0,1.1,17.6,563.0,68.89,54.22
2018,10,5,9,45,879.0,76.0,1.05,18.05,595.5,92.68,54.66
2018,10,5,10,0,890.0,77.0,1.0,18.5,628.0,148.5,80.68
2018,10,5,10,15,843.5,99.0,1.0,18.85,639.5,203.75,122.22
2018,10,5,10,30,797.0,121.0,1.0,19.2,651.0,262.22,172.13
2018,10,5,10,45,583.5,205.0,1.05,19.5,599.0,310.77,220.99
2018,10,5,11,0,370.0,289.0,1.1,19.8,547.0,340.82,252.61
2018,10,5,11,15,546.5,229.0,1.2,19.8,617.5,390.59,290.14
2018,10,5,11,30,723.0,169.0,1.3,19.8,688.0,456.83,341.59
2018,10,5,11,45,803.0,134.5,1.45,19.8,714.0,510.39,385.25
2018,10,5,12,0,883.0,100.0,1.6,19.8,740.0,564.67,429.46
2018,10,5,12,15,870.5,105.0,1.8,19.9,733.5,604.58,462.42
2018,10,5,12,30,858.0,110.0,2.0,20.0,727.0,641.37,492.49
2018,10,5,12,45,886.5,95.0,2.2,20.1,723.5,683.19,526.2
2018,10,5,13,0,915.0,80.0,2.4,20.2,720.0,723.3,558.35
2018,10,5,13,15,909.5,79.0,2.55,20.05,700.5,751.42,580.12
2018,10,5,13,30,904.0,78.0,2.7,19.9,681.0,776.2,599.41
2018,10,5,13,45,890.5,79.0,2.85,19.7,653.5,793.52,613.72
2018,10,5,14,0,877.0,80.0,3.0,19.5,626.0,807.14,625.64
2018,10,5,14,15,858.0,80.5,3.2,19.25,591.0,811.99,631.93
2018,10,5,14,30,839.0,81.0,3.4,19.0,556.0,813.09,635.74
2018,10,5,14,45,836.0,75.0,3.55,18.75,520.5,816.37,641.01
2018,10,5,15,0,833.0,69.0,3.7,18.5,485.0,816.06,643.8
2018,10,5,15,15,811.0,66.5,3.7,18.5,441.5,809.15,640.57
2018,10,5,15,30,789.0,64.0,3.7,18.5,398.0,790.3,628.62
2018,10,5,15,45,754.0,61.5,3.9,17.7,350.0,757.1,608.55
2018,10,5,16,0,719.0,59.0,4.1,16.9,302.0,721.2,585.57
2018,10,5,16,15,661.5,55.0,4.1,16.45,251.5,661.9,541.93
2018,10,5,16,30,604.0,51.0,4.1,16.0,201.0,607.23,499.92
2018,10,5,16,45,552.5,44.5,4.15,15.55,157.5,548.66,452.23
2018,10,5,17,0,501.0,38.0,4.2,15.1,114.0,490.38,401.23
2018,10,5,17,15,371.0,29.5,4.2,14.7,74.0,370.46,292.39
2018,10,5,17,30,241.0,21.0,4.2,14.3,34.0,235.13,34.29
2018,10,5,17,45,120.5,10.5,4.2,13.9,17.0,94.31,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,6,15,114.5,9.0,2.5,11.5,14.5,7.68,0.0
2018,10,6,6,30,229.0,18.0,2.6,12.0,29.0,15.05,0.0
2018,10,6,6,45,377.0,27.0,2.75,12.5,70.0,22.29,12.75
2018,10,6,7,0,525.0,36.0,2.9,13.0,111.0,32.23,22.66
2018,10,6,7,15,620.5,40.0,3.0,13.45,163.0,35.45,25.96
2018,10,6,7,30,716.0,44.0,3.1,13.9,215.0,38.92,29.23
2018,10,6,7,45,761.0,46.5,3.15,14.4,265.0,40.91,31.03
2018,10,6,8,0,806.0,49.0,3.2,14.9,315.0,48.1,37.35
2018,10,6,8,15,835.5,51.5,3.25,15.4,364.0,50.84,39.61
2018,10,6,8,30,865.0,54.0,3.3,15.9,413.0,53.49,41.75
2018,10,6,8,45,884.5,56.0,3.4,16.4,457.5,55.57,43.35
2018,10,6,9,0,904.0,58.0,3.5,16.9,502.0,57.58,44.87
2018,10,6,9,15,915.5,60.5,3.5,17.3,541.5,59.73,46.54
2018,10,6,9,30,927.0,63.0,3.5,17.7,581.0,61.79,48.11
2018,10,6,9,45,933.0,66.5,3.5,18.1,614.5,86.74,49.87
2018,10,6,10,0,939.0,70.0,3.5,18.5,648.0,146.71,78.02
2018,10,6,10,15,946.5,70.5,3.45,18.8,674.5,204.96,119.68
2018,10,6,10,30,954.0,71.0,3.4,19.1,701.0,263.26,168.46
2018,10,6,10,45,959.0,71.5,3.35,19.4,721.0,320.7,219.4
2018,10,6,11,0,964.0,72.0,3.3,19.7,741.0,377.44,270.21
2018,10,6,11,15,966.0,72.0,3.25,19.9,752.0,431.68,318.56
2018,10,6,11,30,968.0,72.0,3.2,20.1,763.0,484.43,364.54
2018,10,6,11,45,969.0,72.5,3.2,20.3,767.5,535.42,407.96
2018,10,6,12,0,970.0,73.0,3.2,20.5,772.0,584.41,448.61
2018,10,6,12,15,968.0,73.0,3.25,20.7,767.5,629.02,485.06
2018,10,6,12,30,966.0,73.0,3.3,20.9,763.0,670.95,518.64
2018,10,6,12,45,961.0,73.0,3.35,21.05,750.0,708.08,548.11
2018,10,6,13,0,956.0,73.0,3.4,21.2,737.0,742.02,574.73
2018,10,6,13,15,950.5,72.5,3.5,21.25,717.5,771.76,596.84
2018,10,6,13,30,945.0,72.0,3.6,21.3,698.0,798.06,616.45
2018,10,6,13,45,937.0,71.5,3.7,21.35,671.0,818.89,632.33
2018,10,6,14,0,929.0,71.0,3.8,21.4,644.0,836.05,645.79
2018,10,6,14,15,917.0,69.5,3.9,21.3,610.0,845.06,654.05
2018,10,6,14,30,905.0,68.0,4.0,21.2,576.0,850.23,659.83
2018,10,6,14,45,888.5,66.5,4.1,21.1,536.0,847.83,660.4
2018,10,6,15,0,872.0,65.0,4.2,21.0,496.0,841.73,658.48
2018,10,6,15,15,851.0,62.5,4.2,21.0,451.5,826.9,649.64
2018,10,6,15,30,830.0,60.0,4.2,21.0,407.0,808.71,638.32
2018,10,6,15,45,798.5,57.5,4.3,20.45,359.0,787.29,626.11
2018,10,6,16,0,767.0,55.0,4.4,19.9,311.0,754.17,604.69
2018,10,6,16,15,719.5,51.5,4.45,19.15,261.0,703.68,569.27
2018,10,6,16,30,672.0,48.0,4.5,18.4,211.0,651.42,530.38
2018,10,6,16,45,595.5,43.0,4.5,17.7,162.5,572.32,467.37
2018,10,6,17,0,519.0,38.0,4.5,17.0,114.0,502.83,407.73
2018,10,6,17,15,378.5,29.5,4.5,16.4,73.5,374.9,290.48
2018,10,6,17,30,238.0,21.0,4.5,15.8,33.0,228.23,0.0
2018,10,6,17,45,119.0,10.5,4.5,15.15,16.5,92.83,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,2.35,13.05,14.5,7.68,0.0
2018,10,7,6,30,249.0,18.0,2.4,13.4,29.0,15.36,0.0
2018,10,7,6,45,401.0,26.0,2.45,13.75,70.0,23.5,13.41
2018,10,7,7,0,553.0,34.0,2.5,14.1,111.0,30.55,21.04
2018,10,7,7,15,627.0,39.0,2.5,14.5,160.0,34.65,25.11
2018,10,7,7,30,701.0,44.0,2.5,14.9,209.0,38.85,29.04
2018,10,7,7,45,746.0,47.5,2.55,15.3,259.0,41.63,31.56
2018,10,7,8,0,791.0,51.0,2.6,15.7,309.0,49.4,38.38
2018,10,7,8,15,821.0,53.0,2.55,16.15,357.0,51.74,40.3
2018,10,7,8,30,851.0,55.0,2.5,16.6,405.0,54.01,42.1
2018,10,7,8,45,872.0,57.0,2.5,17.1,450.0,56.09,43.7
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,58.1,45.22
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,59.6,46.29
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,61.04,47.3
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,82.58,47.28
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,141.16,73.28
2018,10,7,10,15,952.5,64.5,2.35,20.0,668.5,199.55,114.36
2018,10,7,10,30,960.0,65.0,2.3,20.4,695.0,257.98,162.62
2018,10,7,10,45,964.5,65.5,2.3,20.8,714.5,315.4,212.98
2018,10,7,11,0,969.0,66.0,2.3,21.2,734.0,372.06,263.11
2018,10,7,11,15,971.0,66.0,2.3,21.45,745.0,426.35,310.9
2018,10,7,11,30,973.0,66.0,2.3,21.7,756.0,479.13,356.31
2018,10,7,11,45,973.0,66.0,2.3,22.0,759.5,529.21,398.31
2018,10,7,12,0,973.0,66.0,2.3,22.3,763.0,577.15,437.41
2018,10,7,12,15,970.0,67.0,2.35,22.45,758.5,622.02,473.56
2018,10,7,12,30,967.0,68.0,2.4,22.6,754.0,664.17,506.84
2018,10,7,12,45,962.0,69.0,2.5,22.75,742.0,702.15,536.66
2018,10,7,13,0,957.0,70.0,2.6,22.9,730.0,736.99,563.74
2018,10,7,13,15,950.0,69.5,2.65,22.9,709.5,765.53,584.57
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,790.53,602.87
2018,10,7,13,45,934.5,68.5,2.8,22.9,662.0,810.78,618.3
2018,10,7,14,0,926.0,68.0,2.9,22.9,635.0,827.34,631.36
2018,10,7,14,15,914.0,67.5,2.9,22.8,601.5,837.36,639.69
2018,10,7,14,30,902.0,67.0,2.9,22.7,568.0,843.62,645.63
2018,10,7,14,45,885.5,65.0,2.95,22.6,528.0,840.5,645.55
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,833.67,643.04
2018,10,7,15,15,847.0,61.0,3.0,22.5,443.5,818.59,634.2
2018,10,7,15,30,825.0,59.0,3.0,22.5,399.0,800.2,622.98
2018,10,7,15,45,792.5,56.5,3.0,21.9,351.0,777.94,610.12
2018,10,7,16,0,760.0,54.0,3.0,21.3,303.0,744.08,588.2
2018,10,7,16,15,712.0,50.5,3.05,20.4,253.5,693.38,553.53
2018,10,7,16,30,664.0,47.0,3.1,19.5,204.0,640.98,515.37
2018,10,7,16,45,588.5,41.0,3.1,18.65,156.0,561.93,453.5
2018,10,7,17,0,513.0,35.0,3.1,17.8,108.0,483.17,387.49
2018,10,7,17,15,365.5,26.5,3.1,17.3,68.0,360.21,272.12
2018,10,7,17,30,218.0,18.0,3.1,16.8,28.0,208.18,0.0
2018,10,7,17,45,109.0,9.0,3.15,16.35,14.0,7.68,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,8,6,15,123.5,9.0,3.25,14.75,14.0,0.0,0.0
2018,10,8,6,30,247.0,18.0,3.3,15.1,28.0,15.36,0.0
2018,10,8,6,45,400.0,25.0,3.35,15.4,68.0,22.6,12.28
2018,10,8,7,0,553.0,32.0,3.4,15.7,108.0,28.76,19.28
2018,10,8,7,15,627.0,37.0,3.3,16.15,156.5,32.93,23.38
2018,10,8,7,30,701.0,42.0,3.2,16.6,205.0,37.19,27.34
2018,10,8,7,45,745.5,45.5,3.1,17.0,254.5,40.03,29.9
2018,10,8,8,0,790.0,49.0,3.0,17.4,304.0,47.85,36.75
2018,10,8,8,15,819.0,51.0,2.95,17.85,351.5,50.2,38.67
2018,10,8,8,30,848.0,53.0,2.9,18.3,399.0,52.47,40.47
2018,10,8,8,45,868.5,55.0,2.85,18.75,443.0,54.57,42.09
2018,10,8,9,0,889.0,57.0,2.8,19.2,487.0,56.59,43.63
2018,10,8,9,15,902.5,58.5,2.75,19.6,526.0,58.09,44.71
2018,10,8,9,30,916.0,60.0,2.7,20.0,565.0,59.52,45.74
2018,10,8,9,45,927.0,61.0,2.65,20.4,598.5,79.08,45.39
2018,10,8,10,0,938.0,62.0,2.6,20.8,632.0,137.16,70.4
2018,10,8,10,15,944.5,63.0,2.5,21.15,658.0,195.25,110.88
2018,10,8,10,30,951.0,64.0,2.4,21.5,684.0,253.3,158.58
2018,10,8,10,45,955.5,65.0,2.35,21.85,703.5,310.53,208.53
2018,10,8,11,0,960.0,66.0,2.3,22.2,723.0,367.03,258.32
2018,10,8,11,15,962.0,66.0,2.3,22.45,734.0,420.78,305.52
2018,10,8,11,30,964.0,66.0,2.3,22.7,745.0,473.03,350.41
2018,10,8,11,45,964.5,66.0,2.25,22.9,748.5,522.83,392.09
2018,10,8,12,0,965.0,66.0,2.2,23.1,752.0,570.57,430.91
2018,10,8,12,15,962.5,67.0,2.25,23.2,748.0,615.3,466.94
2018,10,8,12,30,960.0,68.0,2.3,23.3,744.0,657.37,500.17
2018,10,8,12,45,953.5,69.0,2.35,23.35,731.5,694.04,528.95
2018,10,8,13,0,947.0,70.0,2.4,23.4,719.0,727.48,554.92
2018,10,8,13,15,941.5,70.0,2.45,23.4,699.5,757.25,576.73
2018,10,8,13,30,936.0,70.0,2.5,23.4,680.0,783.64,595.92
2018,10,8,13,45,927.5,69.0,2.6,23.35,653.0,803.12,610.9
2018,10,8,14,0,919.0,68.0,2.7,23.3,626.0,818.91,623.54
2018,10,8,14,15,907.5,67.0,2.75,23.15,592.5,828.57,632.05
2018,10,8,14,30,896.0,66.0,2.8,23.0,559.0,834.48,638.19
2018,10,8,14,45,880.5,64.5,2.85,22.85,520.0,832.74,639.18
2018,10,8,15,0,865.0,63.0,2.9,22.7,481.0,827.36,637.79
2018,10,8,15,15,843.0,61.0,2.9,22.7,437.0,812.29,628.94
2018,10,8,15,30,821.0,59.0,2.9,22.7,393.0,793.95,617.72
2018,10,8,15,45,789.0,56.5,2.95,22.0,345.5,772.14,605.65
2018,10,8,16,0,757.0,54.0,3.0,21.3,298.0,738.8,584.47
2018,10,8,16,15,707.5,50.0,3.05,20.45,248.5,686.32,548.15
2018,10,8,16,30,658.0,46.0,3.1,19.6,199.0,632.23,508.35
2018,10,8,16,45,578.0,40.5,3.1,18.8,151.0,550.56,444.02
2018,10,8,17,0,498.0,35.0,3.1,18.0,103.0,478.68,382.67
2018,10,8,17,15,349.0,26.5,3.15,17.4,64.5,346.69,255.83
2018,10,8,17,30,200.0,18.0,3.2,16.8,26.0,160.32,0.0
2018,10,8,17,45,100.0,9.0,3.25,16.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,106.5,8.5,0.75,12.25,12.5,0.0,0.0
2018,10,9,6,30,213.0,17.0,0.8,12.8,25.0,14.51,0.0
2018,10,9,6,45,363.5,25.0,0.85,13.3,63.5,20.7,10.63
2018,10,9,7,0,514.0,33.0,0.9,13.8,102.0,29.59,20.18
2018,10,9,7,15,591.5,38.5,0.85,14.35,149.5,34.11,24.65
2018,10,9,7,30,669.0,44.0,0.8,14.9,197.0,38.71,28.95
2018,10,9,7,45,690.5,50.0,0.75,15.5,240.5,43.32,33.07
2018,10,9,8,0,712.0,56.0,0.7,16.1,284.0,47.77,36.93
2018,10,9,8,15,769.0,56.5,0.65,16.75,337.0,48.16,37.1
2018,10,9,8,30,826.0,57.0,0.6,17.4,390.0,55.09,42.96
2018,10,9,8,45,834.0,62.5,0.5,18.05,431.0,59.46,46.5
2018,10,9,9,0,842.0,68.0,0.4,18.7,472.0,63.62,49.81
2018,10,9,9,15,815.5,81.5,0.45,19.2,499.0,64.58,50.37
2018,10,9,9,30,789.0,95.0,0.5,19.7,526.0,72.75,57.1
2018,10,9,9,45,811.5,94.0,0.55,20.15,561.0,86.9,54.43
2018,10,9,10,0,834.0,93.0,0.6,20.6,596.0,139.37,76.19
2018,10,9,10,15,700.0,137.5,0.8,20.85,572.5,197.1,122.22
2018,10,9,10,30,566.0,182.0,1.0,21.1,549.0,246.76,167.67
2018,10,9,10,45,456.5,224.0,1.2,21.35,525.5,285.06,204.01
2018,10,9,11,0,347.0,266.0,1.4,21.6,502.0,314.1,232.06
2018,10,9,11,15,512.5,218.5,1.6,21.55,574.0,365.42,270.94
2018,10,9,11,30,678.0,171.0,1.8,21.5,646.0,433.1,323.74
2018,10,9,11,45,794.5,130.0,2.0,21.5,689.5,495.2,373.63
2018,10,9,12,0,911.0,89.0,2.2,21.5,733.0,561.08,426.55
2018,10,9,12,15,743.5,149.5,2.35,21.3,673.0,566.28,433.71
2018,10,9,12,30,576.0,210.0,2.5,21.1,613.0,552.13,425.36
2018,10,9,12,45,676.5,171.0,2.6,20.9,636.5,615.64,475.78
2018,10,9,13,0,777.0,132.0,2.7,20.7,660.0,675.34,522.98
2018,10,9,13,15,834.0,108.5,2.75,20.4,661.0,723.01,560.68
2018,10,9,13,30,891.0,85.0,2.8,20.1,662.0,763.6,591.63
2018,10,9,13,45,896.0,80.5,2.85,19.85,640.0,788.88,611.04
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,811.0,628.5
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,819.77,636.39
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,824.82,641.93
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,823.08,643.26
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,817.78,642.2
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,810.67,638.88
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,791.73,626.91
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,759.31,606.85
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,724.09,583.81
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,672.31,546.34
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,618.5,505.05
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,454.89,374.36
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,289.03,235.1
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,206.89,148.53
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,72.65,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,5.97,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,10.25,2.29
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,13.99,6.66
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,21.43,13.57
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,28.89,20.42
