Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,48.33,37.89
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,66.4,53.86
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,86.92,71.64
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,106.92,88.59
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,122.06,101.06
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,140.29,115.97
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,151.29,124.63
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,154.47,126.72
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,156.15,118.99
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,188.38,135.02
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,220.97,156.68
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,256.77,183.62
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,287.38,209.88
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,315.62,234.33
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,358.95,267.08
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,416.85,312.27
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,461.41,348.95
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,507.44,386.42
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,538.11,412.32
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,565.23,435.08
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,605.36,466.85
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,644.52,497.48
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,673.18,520.44
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,699.4,541.6
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,740.53,573.47
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,783.22,605.28
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,806.66,623.08
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,818.97,633.37
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,815.14,632.99
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,816.19,636.31
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,798.5,625.43
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,777.42,612.12
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,742.83,590.18
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,705.5,565.37
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,648.77,524.06
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,597.7,484.82
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,511.42,415.55
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,426.62,342.51
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,286.34,196.56
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,106.06,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.71,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,5.33,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,9.03,2.31
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,13.57,6.57
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,18.11,10.79
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,28.05,19.82
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,38.02,28.76
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,51.78,40.92
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,65.25,52.62
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,79.58,64.88
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,93.67,76.74
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,95.23,77.7
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,96.71,78.62
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,116.58,90.99
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,137.1,107.02
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,168.64,130.7
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,209.11,161.15
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,252.36,186.83
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,327.42,239.97
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,387.37,284.72
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,465.34,344.58
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,514.19,384.74
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,561.12,422.45
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,604.28,456.97
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,645.03,488.96
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,682.09,517.67
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,716.25,543.85
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,744.03,565.58
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,768.42,583.93
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,787.07,598.52
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,802.1,610.83
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,810.34,619.57
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,814.89,625.94
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,811.24,626.59
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,812.4,630.7
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,795.37,620.33
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,774.97,607.57
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,741.05,588.27
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,704.4,565.49
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,649.89,526.41
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,593.72,483.54
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,481.32,393.61
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,364.93,294.81
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,228.21,145.91
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,57.92,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,11.95,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,20.39,8.92
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,29.0,19.55
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,36.01,26.32
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,40.53,30.62
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,44.04,33.81
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,47.56,36.89
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,49.73,38.63
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,51.91,40.33
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,60.3,47.4
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,62.64,49.12
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,63.78,49.82
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,64.87,50.48
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,76.67,48.56
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,134.58,69.76
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,192.97,108.23
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,251.46,154.59
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,308.76,203.28
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,365.39,252.06
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,419.78,299.52
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,472.74,345.05
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,523.56,388.06
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,572.35,428.58
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,616.86,464.92
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,658.72,498.61
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,696.5,528.91
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,731.17,556.59
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,760.68,578.85
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,786.71,597.89
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,806.9,613.04
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,823.37,625.82
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,832.71,634.14
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,838.21,640.05
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,836.22,640.44
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,830.54,638.42
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,814.11,628.67
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,794.33,616.46
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,762.02,597.09
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,735.42,580.9
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,681.75,543.06
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,626.55,501.61
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,541.97,434.32
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,457.68,360.57
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,313.2,177.3
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,130.52,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,11.95,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,19.58,7.6
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,29.82,20.22
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,34.73,25.21
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,39.73,29.96
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,43.26,33.19
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,46.8,36.3
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,49.37,38.42
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,51.92,40.48
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,60.22,47.51
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,62.54,49.25
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,64.32,50.55
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,66.03,51.79
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,76.38,50.13
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,133.88,70.96
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,192.0,109.31
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,250.28,155.76
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,306.55,203.97
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,362.1,252.3
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,415.99,298.86
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,468.51,343.19
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,518.28,384.52
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,566.02,423.16
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,609.77,458.25
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,650.93,490.67
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,687.76,519.3
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,721.51,545.27
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,750.31,567.39
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,775.68,585.95
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,794.73,599.67
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,810.09,611.07
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,818.4,618.24
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,822.94,623.09
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,819.06,622.4
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,811.55,619.38
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,801.38,614.1
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,779.53,600.58
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,745.09,580.28
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,707.92,556.93
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,652.36,517.95
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,595.16,475.13
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,514.7,411.38
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,429.09,336.12
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,269.81,126.88
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,89.92,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,10.24,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,17.9,5.7
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,26.14,17.18
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,33.23,24.12
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,39.24,29.79
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,57.83,46.52
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,80.75,66.66
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,74.96,61.24
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,75.67,61.59
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,70.48,56.75
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,72.37,58.1
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,74.83,59.95
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,77.26,61.75
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,80.28,64.04
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,140.59,78.4
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,194.56,111.35
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,252.48,155.46
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,312.2,205.92
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,371.35,256.4
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,427.36,303.96
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,481.93,349.1
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,533.68,390.63
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,583.31,429.16
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,629.02,464.79
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,672.02,497.63
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,711.17,526.4
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,747.17,552.39
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,777.25,575.38
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,803.73,594.99
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,823.52,610.36
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,839.41,623.42
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,847.25,631.7
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,851.09,637.56
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,848.58,639.31
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,842.29,638.58
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,826.08,629.26
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,806.47,617.51
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,773.53,600.51
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,745.88,585.78
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,690.64,548.36
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,633.68,506.6
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,544.04,435.6
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,454.82,355.18
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,292.18,98.02
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,103.57,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,11.95,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,20.69,5.99
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,28.3,18.67
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,32.92,23.49
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,37.65,28.02
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,40.5,30.68
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,47.79,37.15
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,51.01,39.87
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,54.12,42.43
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,56.27,44.09
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,58.32,45.64
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,60.23,47.06
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,62.05,48.4
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,68.91,54.07
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,129.08,66.59
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,189.16,105.48
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,249.28,153.35
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,308.47,204.2
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,366.89,255.13
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,422.98,303.62
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,477.56,349.51
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,529.7,391.92
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,579.74,431.1
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,625.41,466.42
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,668.35,498.66
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,706.94,527.03
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,742.34,552.45
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,772.53,574.29
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,799.1,592.51
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,819.94,607.77
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,836.95,620.73
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,846.98,630.48
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,853.09,637.88
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,850.41,639.54
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,843.91,638.71
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,827.96,629.57
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,808.63,617.98
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,775.01,601.19
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,746.69,586.46
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,691.58,548.56
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,634.84,506.4
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,544.19,434.39
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,453.84,350.75
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,287.56,39.4
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,101.0,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,10.24,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,17.54,2.85
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,27.22,17.76
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,32.25,22.98
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,37.37,27.85
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,40.17,30.44
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,43.05,32.95
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,50.89,39.79
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,54.34,42.63
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,56.47,44.27
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,58.53,45.82
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,60.42,47.2
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,62.23,48.51
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,66.91,52.26
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,125.31,64.78
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,183.24,101.12
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,241.21,146.13
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,298.78,194.53
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,355.67,243.21
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,409.81,289.9
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,462.37,334.47
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,512.47,375.63
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,560.5,414.05
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,604.64,450.06
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,646.07,483.43
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,683.2,512.62
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,717.2,539.16
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,745.87,562.27
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,771.03,581.6
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,789.8,596.73
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,804.82,609.5
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,811.94,617.02
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,815.21,622.12
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,811.47,622.83
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,804.1,621.0
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,786.84,610.48
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,774.66,603.39
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,739.88,582.94
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,702.41,559.18
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,644.12,517.15
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,584.4,470.98
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,491.74,395.19
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,412.32,316.37
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,247.44,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,79.51,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,9.39,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,18.0,1.17
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,26.6,17.09
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,31.93,22.68
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,40.63,30.78
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,44.07,34.01
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,47.57,37.14
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,49.7,38.91
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,51.87,40.64
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,53.92,42.21
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,62.9,49.82
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,64.38,50.84
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,65.81,51.8
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,68.4,53.77
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,125.32,66.75
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,181.88,102.11
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,238.61,146.38
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,295.08,194.1
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,350.88,241.98
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,404.0,287.39
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,455.77,330.53
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,505.06,370.78
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,552.32,408.23
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,595.32,442.97
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,635.7,475.14
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,672.45,504.07
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,706.12,530.4
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,733.64,553.18
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,757.7,572.15
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,776.02,587.17
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,790.68,599.86
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,797.96,607.47
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,801.49,612.72
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,795.91,612.25
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,794.75,614.9
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,775.87,603.13
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,753.62,588.83
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,716.08,566.32
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,675.89,540.26
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,614.96,495.89
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,552.57,447.23
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,466.76,376.15
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,375.54,285.15
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,211.43,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,48.91,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,8.54,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,17.6,0.0
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,26.62,16.94
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,32.34,22.97
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,38.1,28.45
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,43.75,33.63
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,49.18,38.45
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,51.71,40.58
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,59.1,46.92
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,57.69,45.44
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,56.59,44.25
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,65.57,51.82
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,67.65,53.33
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,68.92,54.16
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,124.47,66.92
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,180.78,101.44
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,237.34,144.94
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,293.48,191.9
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,349.06,239.27
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,401.57,284.32
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,452.69,327.37
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,501.76,367.82
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,548.86,405.68
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,591.78,440.31
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,632.15,472.4
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,668.57,501.14
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,701.99,527.37
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,728.84,548.98
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,752.21,567.01
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,770.59,581.51
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,785.34,593.74
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,791.19,600.89
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,793.27,605.6
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,787.44,604.39
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,785.99,606.29
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,766.06,593.79
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,742.81,578.79
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,705.65,556.53
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,665.86,530.67
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,604.19,485.47
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,541.19,436.11
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,454.51,364.2
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,362.62,268.53
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,169.67,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,5.12,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,7.68,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,16.76,0.0
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,25.81,16.01
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,31.56,22.14
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,40.69,30.58
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,44.1,33.75
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,47.58,36.81
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,50.11,38.94
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,52.65,41.01
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,54.31,42.24
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,55.98,43.45
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,64.6,50.66
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,66.37,51.91
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,68.0,53.04
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,122.13,65.22
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,178.68,99.35
2018,10,19,10,30,929.0,77.0,0.4,21.4,638.0,235.48,142.63
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,291.31,189.02
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,346.63,235.83
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,399.99,281.51
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,452.03,325.28
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,501.4,366.32
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,548.86,404.93
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,592.26,439.89
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,633.0,472.21
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,668.1,500.0
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,699.99,525.13
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,728.26,547.64
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,753.14,566.72
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,771.42,580.92
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,786.05,592.84
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,793.36,600.18
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,796.93,605.18
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,791.21,603.99
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,789.77,605.84
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,770.58,593.9
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,748.03,579.43
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,710.05,557.04
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,669.44,530.9
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,608.13,486.19
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,545.41,437.02
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,455.71,362.24
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,358.86,256.35
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,168.36,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
