Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,9.82,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,19.41,3.56
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,27.15,17.65
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,33.26,23.91
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,36.86,27.49
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,40.54,30.94
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,42.94,33.08
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,45.4,35.19
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,52.83,41.65
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,55.38,43.69
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,57.04,44.94
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,58.64,46.14
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,59.74,46.87
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,89.0,49.37
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,144.9,77.12
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,200.96,118.08
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,256.0,164.62
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,310.44,213.14
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,362.68,260.55
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,413.53,306.32
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,461.75,349.17
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,507.93,389.34
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,549.86,425.36
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,588.96,458.3
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,617.92,482.81
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,642.66,503.54
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,674.95,529.91
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,704.6,553.98
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,709.93,559.25
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,710.84,561.12
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,715.04,566.08
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,709.26,563.74
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,687.83,549.61
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,662.69,532.54
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,675.08,542.96
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,684.22,550.23
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,641.09,519.46
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,595.67,485.08
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,501.54,409.6
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,417.17,337.43
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,316.95,231.36
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,166.32,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,7.26,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,13.93,0.0
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,25.14,15.68
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,36.26,26.33
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,49.05,38.07
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,61.72,49.51
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,73.76,60.18
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,88.07,72.63
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,93.58,77.17
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,101.88,84.03
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,103.99,85.44
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,109.71,89.94
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,112.35,91.75
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,131.41,93.42
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,168.54,112.58
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,207.97,140.22
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,246.73,171.39
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,285.98,204.46
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,322.57,236.58
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,356.9,266.36
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,391.96,295.47
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,427.54,324.54
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,458.49,350.28
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,488.54,374.94
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,505.2,389.23
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,518.47,400.68
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,513.84,398.91
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,504.56,393.36
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,466.9,366.32
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,437.98,345.13
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,408.22,323.38
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,361.04,287.91
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,396.47,317.82
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,415.55,334.92
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,458.08,369.7
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,480.76,388.9
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,430.9,350.83
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,380.43,310.74
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,303.15,246.47
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,211.3,168.36
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,146.77,100.49
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,50.53,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,8.54,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,15.52,0.0
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,25.22,15.36
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,36.71,26.32
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,41.54,30.95
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,46.37,35.35
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,59.74,47.09
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,69.99,55.89
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,74.12,59.23
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,79.67,63.72
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,87.45,70.05
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,96.37,77.26
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,93.82,74.72
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,107.59,70.8
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,155.94,96.9
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,201.88,130.26
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,242.67,161.39
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,286.51,196.9
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,331.99,234.01
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,384.97,277.44
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,432.3,317.12
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,480.65,357.07
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,510.35,383.17
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,534.03,403.99
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,567.74,431.37
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,599.59,456.92
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,603.45,461.55
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,600.51,461.13
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,629.19,485.08
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,652.86,505.3
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,661.11,512.77
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,666.22,517.86
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,673.16,524.7
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,676.9,529.17
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,667.53,523.2
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,655.15,514.61
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,551.48,439.84
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,441.31,356.43
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,345.6,279.29
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,257.38,204.02
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,194.48,128.72
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,88.74,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,8.96,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,17.73,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,23.21,13.61
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,31.48,21.91
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,35.15,25.54
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,38.93,29.07
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,46.3,35.64
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,53.34,41.81
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,66.78,53.47
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,81.93,66.46
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,76.38,61.33
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,69.61,55.19
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,68.15,53.68
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,88.49,53.46
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,142.01,77.89
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,195.84,115.6
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,248.3,158.35
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,301.09,204.11
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,343.66,245.01
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,383.42,282.56
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,414.38,312.05
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,440.73,336.52
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,469.94,361.99
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,496.64,384.94
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,555.38,432.34
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,615.73,480.78
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,651.32,510.11
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,688.56,540.49
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,695.93,548.0
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,699.13,551.62
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,682.66,540.74
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,658.54,524.23
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,666.46,531.78
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,674.63,539.27
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,648.4,520.3
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,619.14,498.52
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,538.36,437.87
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,451.67,369.91
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,442.39,360.26
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,431.37,343.64
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,296.02,189.04
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,125.9,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,8.54,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,16.94,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,23.55,13.68
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,28.88,19.61
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,32.68,23.34
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,36.56,26.94
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,42.98,32.67
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,46.27,35.51
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,50.3,38.92
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,54.18,42.14
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,57.24,44.59
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,60.2,46.92
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,59.43,46.02
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,77.34,44.42
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,133.57,68.78
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,189.62,107.42
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,244.79,154.19
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,290.96,196.24
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,330.25,234.96
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,362.42,266.45
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,387.1,289.99
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,406.89,308.32
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,444.9,339.27
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,489.9,375.26
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,538.03,413.25
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,587.31,451.81
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,585.93,452.55
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,577.96,448.35
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,607.73,473.1
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,635.57,496.19
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,670.67,524.52
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,706.48,551.99
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,603.51,478.15
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,483.15,388.04
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,586.86,469.44
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,673.37,533.26
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,634.5,506.14
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,593.05,475.53
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,514.74,412.16
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,435.02,341.71
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,289.83,170.2
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,104.31,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,7.26,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,13.26,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,24.31,14.14
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,35.1,25.2
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,43.18,32.88
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,51.16,40.23
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,59.4,47.66
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,67.42,54.73
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,72.87,59.38
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,78.21,63.85
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,68.14,54.69
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,62.96,49.9
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,59.51,46.65
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,80.56,49.22
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,137.8,74.25
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,193.22,113.14
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,239.28,153.55
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,284.74,195.87
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,335.25,239.6
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,390.4,287.22
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,443.32,332.95
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,497.02,378.63
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,528.24,407.47
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,554.46,431.66
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,582.58,456.58
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,607.29,478.42
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,627.78,496.82
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,649.34,515.61
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,666.78,531.4
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,680.99,544.43
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,674.36,541.08
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,663.68,534.79
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,644.18,521.79
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,625.12,508.9
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,605.61,494.56
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,587.2,480.42
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,539.69,444.12
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,486.35,401.17
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,398.05,327.02
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,310.01,247.44
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,200.69,106.7
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,64.82,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,7.68,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,15.36,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,22.65,12.44
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,28.85,19.69
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,31.71,22.71
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,34.75,25.65
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,41.13,31.44
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,44.44,34.35
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,46.78,36.32
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,49.06,38.17
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,52.24,40.79
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,55.3,43.28
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,58.19,45.59
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,74.34,46.27
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,128.86,68.09
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,183.68,105.37
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,236.8,148.87
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,289.35,195.13
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,340.95,241.76
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,391.27,287.04
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,438.84,329.38
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,484.52,369.17
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,525.69,405.1
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,564.26,438.21
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,598.92,467.52
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,630.53,493.95
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,656.14,515.9
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,678.37,535.06
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,695.15,550.1
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,708.39,561.52
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,713.23,566.82
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,714.45,569.57
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,713.48,570.81
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,702.48,564.4
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,677.89,546.63
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,650.15,525.74
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,604.74,492.72
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,556.94,455.44
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,478.39,390.17
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,410.57,325.93
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,266.84,124.51
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,101.93,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,15.36,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,23.23,12.56
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,29.88,20.64
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,34.03,24.83
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,38.27,28.86
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,41.1,31.48
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,43.97,34.02
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,50.92,40.11
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,53.55,42.28
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,55.28,43.58
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,56.94,44.8
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,58.47,45.88
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,71.16,45.07
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,126.67,65.69
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,182.43,102.39
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,237.13,145.98
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,291.22,192.19
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,343.15,237.88
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,393.57,282.01
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,441.7,323.57
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,487.78,362.51
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,529.72,397.99
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,569.0,430.7
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,603.82,459.58
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,635.5,485.69
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,661.95,507.96
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,684.97,527.55
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,701.01,541.48
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,713.37,551.69
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,719.42,557.7
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,721.82,561.27
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,714.62,558.11
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,703.98,552.36
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,688.56,541.93
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,663.03,523.44
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,618.07,493.5
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,570.7,458.79
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,492.74,395.46
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,413.87,322.62
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,269.19,100.13
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,95.79,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,14.51,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,20.81,10.08
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,29.83,20.43
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,33.93,24.63
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,38.14,28.66
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,40.94,31.25
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,43.78,33.77
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,45.71,35.39
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,53.23,41.93
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,55.31,43.58
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,57.32,45.16
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,58.82,46.26
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,68.77,45.17
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,122.93,64.39
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,177.4,99.91
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,231.22,142.9
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,284.48,188.78
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,335.52,233.99
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,385.19,277.77
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,432.06,318.72
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,476.95,357.14
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,517.53,391.67
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,555.51,423.44
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,590.44,452.62
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,622.39,479.09
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,648.57,501.1
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,671.39,520.43
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,686.97,534.5
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,698.93,545.12
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,705.1,551.21
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,707.71,554.86
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,700.1,551.51
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,695.94,550.52
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,672.26,533.77
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,645.45,514.04
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,600.85,481.88
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,553.98,445.55
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,477.12,382.4
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,398.87,308.49
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,256.95,66.05
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,89.22,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,12.8,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,22.58,10.79
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,32.46,22.79
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,38.52,28.86
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,44.6,34.63
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,48.81,38.55
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,53.02,42.31
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,60.55,48.96
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,63.33,51.27
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,65.57,53.04
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,67.82,54.79
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,68.48,55.13
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,75.4,60.97
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,131.77,73.56
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,188.17,110.8
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,243.36,155.33
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,297.57,202.42
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,349.17,248.5
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,399.14,292.94
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,446.64,334.65
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,491.8,373.42
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,520.35,399.17
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,543.47,419.85
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,499.62,389.77
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,435.54,342.68
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,415.45,328.64
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,390.71,310.13
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,427.61,341.14
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,479.34,382.86
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,545.72,435.77
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,612.45,488.25
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,576.12,461.42
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,536.6,432.37
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,499.14,404.45
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,459.58,373.89
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,395.92,324.14
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,331.49,271.69
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,241.3,196.34
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,163.81,126.16
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,92.57,7.7
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,16.88,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,12.8,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,24.46,11.22
2018,11,9,7,30,362.0,43.0,1.7,8.4,85.0,35.97,25.84
2018,11,9,7,45,368.0,55.0,1.7,9.05,114.0,42.18,32.19
2018,11,9,8,0,374.0,67.0,1.7,9.7,143.0,50.6,40.12
2018,11,9,8,15,373.5,80.0,1.65,10.35,171.0,59.39,48.18
