Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,10,15,638.5,119.5,1.3,15.05,410.0,108.82,71.68
2018,11,19,10,30,699.0,114.0,1.3,15.6,445.0,150.04,91.43
2018,11,19,10,45,675.5,123.0,1.35,16.1,453.0,195.31,126.05
2018,11,19,11,0,652.0,132.0,1.4,16.6,461.0,237.67,162.47
2018,11,19,11,15,679.5,128.5,1.4,16.9,477.5,279.83,198.46
2018,11,19,11,30,707.0,125.0,1.4,17.2,494.0,323.42,236.22
2018,11,19,11,45,733.5,119.0,1.4,17.5,504.0,365.58,272.86
2018,11,19,12,0,760.0,113.0,1.4,17.8,514.0,408.24,309.47
2018,11,19,12,15,735.5,117.0,1.4,17.9,502.5,438.1,336.46
2018,11,19,12,30,711.0,121.0,1.4,18.0,491.0,464.27,359.82
2018,11,19,12,45,633.0,137.0,1.4,18.15,461.0,470.63,367.42
2018,11,19,13,0,555.0,153.0,1.4,18.3,431.0,464.63,365.0
2018,11,19,13,15,563.5,144.0,1.35,18.25,417.5,483.08,381.07
2018,11,19,13,30,572.0,135.0,1.3,18.2,404.0,505.64,399.69
2018,11,19,13,45,585.5,127.0,1.25,18.2,389.0,524.99,415.69
2018,11,19,14,0,599.0,119.0,1.2,18.2,374.0,542.49,430.15
2018,11,19,14,15,586.0,108.5,1.15,18.05,342.5,537.65,427.97
2018,11,19,14,30,573.0,98.0,1.1,17.9,311.0,529.7,423.45
2018,11,19,14,45,556.5,89.5,1.0,17.7,279.0,518.53,415.89
2018,11,19,15,0,540.0,81.0,0.9,17.5,247.0,504.57,405.83
2018,11,19,15,15,499.5,74.0,0.9,17.5,211.0,472.78,381.75
2018,11,19,15,30,459.0,67.0,0.9,17.5,175.0,438.56,354.85
2018,11,19,15,45,409.0,59.5,0.85,16.05,141.5,395.0,320.74
2018,11,19,16,0,359.0,52.0,0.8,14.6,108.0,349.39,282.85
2018,11,19,16,15,271.0,39.5,0.7,14.35,74.0,274.53,216.58
2018,11,19,16,30,183.0,27.0,0.6,14.1,40.0,191.71,113.66
2018,11,19,16,45,97.0,14.5,0.5,13.8,21.0,75.6,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,141.0,17.0,1.85,7.05,27.0,14.51,0.0
2018,11,20,7,30,251.0,30.0,1.9,7.8,50.0,25.18,13.37
2018,11,20,7,45,332.5,41.0,1.9,8.55,84.5,33.85,24.11
2018,11,20,8,0,414.0,52.0,1.9,9.3,119.0,42.36,32.35
2018,11,20,8,15,415.0,64.5,1.95,9.9,148.5,49.03,38.68
2018,11,20,8,30,416.0,77.0,2.0,10.5,178.0,57.59,46.51
2018,11,20,8,45,499.5,80.5,2.0,11.15,222.5,62.22,50.65
2018,11,20,9,0,583.0,84.0,2.0,11.8,267.0,64.25,52.34
2018,11,20,9,15,443.0,107.5,2.05,12.3,256.0,77.14,63.67
2018,11,20,9,30,303.0,131.0,2.1,12.8,245.0,94.25,78.57
2018,11,20,9,45,265.5,145.0,2.1,13.3,251.0,102.4,85.41
2018,11,20,10,0,228.0,159.0,2.1,13.8,257.0,110.28,91.97
2018,11,20,10,15,395.0,148.0,2.15,14.05,329.5,115.0,83.23
2018,11,20,10,30,562.0,137.0,2.2,14.3,402.0,150.41,98.22
2018,11,20,10,45,599.5,132.5,2.25,14.55,424.5,189.3,125.63
2018,11,20,11,0,637.0,128.0,2.3,14.8,447.0,229.44,158.04
2018,11,20,11,15,633.5,132.0,2.35,14.85,455.0,268.97,193.66
2018,11,20,11,30,630.0,136.0,2.4,14.9,463.0,307.26,228.74
2018,11,20,11,45,592.0,148.5,2.4,15.0,457.5,339.41,259.31
2018,11,20,12,0,554.0,161.0,2.4,15.1,452.0,363.34,282.5
2018,11,20,12,15,529.5,167.0,2.4,15.05,443.0,386.85,304.53
2018,11,20,12,30,505.0,173.0,2.4,15.0,434.0,407.28,323.45
2018,11,20,12,45,535.5,160.0,2.45,15.0,431.5,435.21,347.87
2018,11,20,13,0,566.0,147.0,2.5,15.0,429.0,462.93,371.98
2018,11,20,13,15,534.5,147.0,2.45,14.95,405.5,467.52,377.41
2018,11,20,13,30,503.0,147.0,2.4,14.9,382.0,468.58,379.85
2018,11,20,13,45,607.0,117.5,2.4,14.85,385.5,527.0,428.05
2018,11,20,14,0,711.0,88.0,2.4,14.8,389.0,579.85,471.5
2018,11,20,14,15,566.5,103.5,2.35,14.7,332.0,517.46,423.27
2018,11,20,14,30,422.0,119.0,2.3,14.6,275.0,442.11,364.22
2018,11,20,14,45,276.0,121.0,2.25,14.5,219.0,337.81,280.4
2018,11,20,15,0,130.0,123.0,2.2,14.4,163.0,232.99,193.08
2018,11,20,15,15,119.0,105.5,2.2,14.4,138.0,209.48,173.92
2018,11,20,15,30,108.0,88.0,2.2,14.4,113.0,184.86,153.07
2018,11,20,15,45,104.5,72.0,1.95,13.65,92.0,166.84,137.6
2018,11,20,16,0,101.0,56.0,1.7,12.9,71.0,147.99,120.64
2018,11,20,16,15,67.0,39.5,1.7,12.5,48.0,106.27,82.65
2018,11,20,16,30,33.0,23.0,1.7,12.1,25.0,57.93,29.47
2018,11,20,16,45,23.5,12.0,1.7,11.75,13.0,25.5,0.0
2018,11,20,17,0,14.0,1.0,1.7,11.4,1.0,0.0,0.0
2018,11,20,17,15,7.0,0.5,1.7,11.4,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,3.15,11.7,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,3.2,11.7,2.0,0.0,0.0
2018,11,21,7,15,23.0,9.5,3.15,11.75,10.5,8.11,0.0
2018,11,21,7,30,33.0,17.0,3.1,11.8,19.0,14.16,4.44
2018,11,21,7,45,91.5,27.5,3.1,11.85,40.5,21.86,13.29
2018,11,21,8,0,150.0,38.0,3.1,11.9,62.0,28.64,19.79
2018,11,21,8,15,85.5,47.0,3.05,11.9,61.5,37.93,28.41
2018,11,21,8,30,21.0,56.0,3.0,11.9,61.0,45.66,35.54
2018,11,21,8,45,18.5,42.0,2.95,11.95,47.0,35.43,26.41
2018,11,21,9,0,16.0,28.0,2.9,12.0,33.0,23.86,15.97
2018,11,21,9,15,8.0,28.5,2.9,12.1,31.0,24.23,16.28
2018,11,21,9,30,0.0,29.0,2.9,12.2,29.0,23.93,15.97
2018,11,21,9,45,0.0,44.5,2.85,12.3,44.5,36.79,27.49
2018,11,21,10,0,0.0,60.0,2.8,12.4,60.0,49.7,38.95
2018,11,21,10,15,0.5,83.5,2.9,12.55,83.5,69.17,53.56
2018,11,21,10,30,1.0,107.0,3.0,12.7,107.0,87.51,68.91
2018,11,21,10,45,2.5,128.0,3.05,12.85,129.0,104.22,82.73
2018,11,21,11,0,4.0,149.0,3.1,13.0,151.0,121.32,96.81
2018,11,21,11,15,2.5,127.5,3.1,13.1,129.0,105.19,83.28
2018,11,21,11,30,1.0,106.0,3.1,13.2,107.0,88.0,68.89
2018,11,21,11,45,3.5,115.5,3.1,13.3,117.5,96.81,76.2
2018,11,21,12,0,6.0,125.0,3.1,13.4,128.0,106.0,83.82
2018,11,21,12,15,5.0,131.0,3.0,13.35,133.5,111.15,88.19
2018,11,21,12,30,4.0,137.0,2.9,13.3,139.0,116.38,92.61
2018,11,21,12,45,2.5,119.0,2.8,13.3,120.0,100.81,79.67
2018,11,21,13,0,1.0,101.0,2.7,13.3,101.0,84.85,66.37
2018,11,21,13,15,7.5,117.0,2.55,13.3,120.0,102.81,81.64
2018,11,21,13,30,14.0,133.0,2.4,13.3,139.0,121.91,97.86
2018,11,21,13,45,129.0,118.5,2.3,13.35,173.0,197.32,162.94
2018,11,21,14,0,244.0,104.0,2.2,13.4,207.0,272.04,226.69
2018,11,21,14,15,496.0,80.0,2.05,13.3,268.5,442.47,367.65
2018,11,21,14,30,748.0,56.0,1.9,13.2,330.0,592.26,486.81
2018,11,21,14,45,744.0,55.5,1.75,13.1,304.5,600.03,491.73
2018,11,21,15,0,740.0,55.0,1.6,13.0,279.0,604.93,495.0
2018,11,21,15,15,488.0,56.5,1.6,13.0,195.5,440.31,365.77
2018,11,21,15,30,236.0,58.0,1.6,13.0,112.0,261.7,218.92
2018,11,21,15,45,151.0,46.5,1.3,12.4,78.5,172.87,143.98
2018,11,21,16,0,66.0,35.0,1.0,11.8,45.0,88.72,70.92
2018,11,21,16,15,101.5,26.0,1.0,11.3,35.5,116.01,91.55
2018,11,21,16,30,137.0,17.0,1.0,10.8,26.0,138.41,74.32
2018,11,21,16,45,79.0,10.0,1.05,10.3,14.0,59.67,0.0
2018,11,21,17,0,21.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,10.5,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,1.55,9.6,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,1.5,9.6,3.0,0.0,0.0
2018,11,22,7,15,186.5,14.5,1.55,9.9,26.5,12.38,0.0
2018,11,22,7,30,345.0,25.0,1.6,10.2,50.0,20.98,8.59
2018,11,22,7,45,417.0,30.0,1.65,10.45,80.5,24.62,15.72
2018,11,22,8,0,489.0,35.0,1.7,10.7,111.0,30.89,21.9
2018,11,22,8,15,272.5,45.5,1.85,10.9,90.0,34.49,25.44
2018,11,22,8,30,56.0,56.0,2.0,11.1,69.0,44.56,34.67
2018,11,22,8,45,36.0,60.5,2.1,11.3,69.5,49.49,39.18
2018,11,22,9,0,16.0,65.0,2.2,11.5,70.0,53.0,42.32
2018,11,22,9,15,41.5,70.0,2.35,11.7,85.0,57.22,46.02
2018,11,22,9,30,67.0,75.0,2.5,11.9,100.0,58.9,47.42
2018,11,22,9,45,101.5,121.0,2.6,12.15,162.0,90.29,75.2
2018,11,22,10,0,136.0,167.0,2.7,12.4,224.0,118.78,100.04
2018,11,22,10,15,102.0,174.0,2.85,12.6,218.5,127.26,100.59
2018,11,22,10,30,68.0,181.0,3.0,12.8,213.0,142.07,111.91
2018,11,22,10,45,35.0,151.5,3.15,13.0,168.0,124.0,97.72
2018,11,22,11,0,2.0,122.0,3.3,13.2,123.0,100.16,79.15
2018,11,22,11,15,21.5,151.5,3.4,13.25,162.5,128.0,101.64
2018,11,22,11,30,41.0,181.0,3.5,13.3,202.0,159.39,127.16
2018,11,22,11,45,25.5,168.0,3.6,13.3,181.0,147.93,118.26
2018,11,22,12,0,10.0,155.0,3.7,13.3,160.0,132.17,105.6
2018,11,22,12,15,5.0,130.5,3.75,13.25,133.0,110.71,87.88
2018,11,22,12,30,0.0,106.0,3.8,13.2,106.0,88.27,69.19
2018,11,22,12,45,1.0,100.5,3.9,13.1,101.0,84.25,65.9
2018,11,22,13,0,2.0,95.0,4.0,13.0,96.0,80.23,62.62
2018,11,22,13,15,1.0,72.0,4.05,12.95,72.5,60.3,45.83
2018,11,22,13,30,0.0,49.0,4.1,12.9,49.0,40.55,29.08
2018,11,22,13,45,0.0,57.0,4.15,12.8,57.0,47.2,34.84
2018,11,22,14,0,0.0,65.0,4.2,12.7,65.0,53.87,40.61
2018,11,22,14,15,1.5,52.5,4.25,12.55,53.0,44.43,32.66
2018,11,22,14,30,3.0,40.0,4.3,12.4,41.0,35.07,24.73
2018,11,22,14,45,4.0,59.0,4.35,12.3,60.5,51.6,39.06
2018,11,22,15,0,5.0,78.0,4.4,12.2,80.0,70.84,55.67
2018,11,22,15,15,4.0,78.0,4.4,12.2,79.5,72.4,56.93
2018,11,22,15,30,3.0,78.0,4.4,12.2,79.0,75.83,59.66
2018,11,22,15,45,1.5,61.0,4.4,11.9,61.5,58.55,44.55
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,40.55,28.71
2018,11,22,16,15,4.5,31.0,4.4,11.6,31.5,31.35,20.13
2018,11,22,16,30,9.0,18.0,4.4,11.6,19.0,23.5,6.99
2018,11,22,16,45,9.0,10.0,4.4,11.55,10.5,14.34,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.71,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.5,2.55,10.85,5.5,4.51,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.0,7.0,5.74,0.0
2018,11,23,8,15,0.0,8.5,2.7,11.15,8.5,6.98,0.63
2018,11,23,8,30,0.0,10.0,2.8,11.3,10.0,8.21,1.79
2018,11,23,8,45,0.0,11.0,2.85,11.5,11.0,9.04,2.56
2018,11,23,9,0,0.0,12.0,2.9,11.7,12.0,9.87,3.31
2018,11,23,9,15,0.0,14.0,3.0,11.9,14.0,11.52,4.8
2018,11,23,9,30,0.0,16.0,3.1,12.1,16.0,13.18,6.27
2018,11,23,9,45,0.0,17.0,3.2,12.3,17.0,14.01,6.99
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,14.84,7.71
2018,11,23,10,15,0.0,37.0,3.35,12.6,37.0,30.58,20.65
2018,11,23,10,30,0.0,56.0,3.4,12.7,56.0,46.38,34.1
2018,11,23,10,45,0.0,64.5,3.5,12.8,64.5,53.47,40.06
2018,11,23,11,0,0.0,73.0,3.6,12.9,73.0,60.57,46.02
2018,11,23,11,15,10.5,68.0,3.7,12.95,73.5,59.46,44.64
2018,11,23,11,30,21.0,63.0,3.8,13.0,74.0,59.13,44.09
2018,11,23,11,45,21.0,76.5,3.85,13.05,87.5,71.54,54.72
2018,11,23,12,0,21.0,90.0,3.9,13.1,101.0,84.12,65.46
2018,11,23,12,15,10.5,74.5,3.95,13.15,80.0,67.82,51.93
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,48.9,36.01
2018,11,23,12,45,35.5,92.5,4.0,13.25,110.0,97.45,77.22
2018,11,23,13,0,71.0,126.0,4.0,13.3,161.0,155.44,126.2
2018,11,23,13,15,112.5,156.0,4.0,13.3,209.0,212.54,174.26
2018,11,23,13,30,154.0,186.0,4.0,13.3,257.0,274.25,225.82
2018,11,23,13,45,118.5,138.0,4.0,13.3,190.5,210.26,173.52
2018,11,23,14,0,83.0,90.0,4.0,13.3,124.0,142.55,117.25
2018,11,23,14,15,47.0,85.0,4.0,13.3,104.0,107.53,87.32
2018,11,23,14,30,11.0,80.0,4.0,13.3,84.0,74.7,58.71
2018,11,23,14,45,16.5,63.5,4.0,13.25,69.0,68.13,53.41
2018,11,23,15,0,22.0,47.0,4.0,13.2,54.0,56.13,43.38
2018,11,23,15,15,149.5,47.5,4.0,13.2,82.5,180.31,152.29
2018,11,23,15,30,277.0,48.0,4.0,13.2,111.0,274.12,232.56
2018,11,23,15,45,175.5,37.5,4.0,13.1,74.5,191.75,160.61
2018,11,23,16,0,74.0,27.0,4.0,13.0,38.0,93.15,74.56
2018,11,23,16,15,42.5,17.5,4.0,13.0,23.5,59.95,44.1
2018,11,23,16,30,11.0,8.0,4.0,13.0,9.0,16.21,2.5
2018,11,23,16,45,11.0,5.0,3.95,12.95,5.5,11.34,0.0
2018,11,23,17,0,11.0,2.0,3.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.75,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,125.0,13.0,2.25,9.95,19.5,11.1,0.0
2018,11,24,7,30,220.0,23.0,2.3,10.2,37.0,19.09,5.18
2018,11,24,7,45,304.5,34.5,2.4,10.45,70.5,28.37,18.72
2018,11,24,8,0,389.0,46.0,2.5,10.7,104.0,37.47,27.62
2018,11,24,8,15,536.0,44.5,2.5,10.95,151.5,35.84,26.58
2018,11,24,8,30,683.0,43.0,2.5,11.2,199.0,37.96,28.68
2018,11,24,8,45,727.5,45.5,2.55,11.4,239.0,40.0,30.6
2018,11,24,9,0,772.0,48.0,2.6,11.6,279.0,42.11,32.49
2018,11,24,9,15,796.0,50.5,2.6,12.0,314.5,49.15,38.75
2018,11,24,9,30,820.0,53.0,2.6,12.4,350.0,51.64,40.86
2018,11,24,9,45,836.0,55.0,2.6,12.75,380.5,53.61,42.48
2018,11,24,10,0,852.0,57.0,2.6,13.1,411.0,55.51,44.03
2018,11,24,10,15,779.0,77.5,2.6,13.45,416.0,78.45,49.9
2018,11,24,10,30,706.0,98.0,2.6,13.8,421.0,128.22,76.15
2018,11,24,10,45,704.5,103.5,2.55,14.2,436.5,173.95,108.93
2018,11,24,11,0,703.0,109.0,2.5,14.6,452.0,218.93,146.48
2018,11,24,11,15,802.5,86.5,2.5,14.75,486.0,267.37,185.62
2018,11,24,11,30,902.0,64.0,2.5,14.9,520.0,321.16,231.06
2018,11,24,11,45,796.0,92.5,2.5,15.1,497.0,353.8,265.37
2018,11,24,12,0,690.0,121.0,2.5,15.3,474.0,376.65,290.08
2018,11,24,12,15,679.0,121.0,2.5,15.35,466.5,406.06,317.41
2018,11,24,12,30,668.0,121.0,2.5,15.4,459.0,432.86,341.97
2018,11,24,12,45,660.5,119.5,2.5,15.45,447.5,457.3,364.09
2018,11,24,13,0,653.0,118.0,2.5,15.5,436.0,479.23,383.76
2018,11,24,13,15,730.0,95.5,2.55,15.45,438.5,524.51,421.85
2018,11,24,13,30,807.0,73.0,2.6,15.4,441.0,569.06,459.17
2018,11,24,13,45,649.5,100.5,2.65,15.3,386.0,527.52,428.26
2018,11,24,14,0,492.0,128.0,2.7,15.2,331.0,468.18,382.77
2018,11,24,14,15,331.5,137.5,2.75,15.05,270.0,373.28,307.82
2018,11,24,14,30,171.0,147.0,2.8,14.9,209.0,274.49,226.83
2018,11,24,14,45,182.5,131.5,2.85,14.7,191.5,271.22,225.55
2018,11,24,15,0,194.0,116.0,2.9,14.5,174.0,280.62,234.0
2018,11,24,15,15,260.5,94.0,2.9,14.5,160.0,304.55,255.05
2018,11,24,15,30,327.0,72.0,2.9,14.5,146.0,342.53,286.35
2018,11,24,15,45,394.0,56.5,3.05,13.55,127.0,375.29,312.91
2018,11,24,16,0,461.0,41.0,3.2,12.6,108.0,402.93,332.58
2018,11,24,16,15,376.5,32.5,3.25,12.2,75.0,333.95,265.67
2018,11,24,16,30,292.0,24.0,3.3,11.8,42.0,250.91,110.0
2018,11,24,16,45,156.0,13.5,3.35,11.4,22.0,111.51,0.0
2018,11,24,17,0,20.0,3.0,3.4,11.0,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.85,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.4,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.4,2.0,0.0,0.0
2018,11,25,7,15,173.5,13.0,1.05,8.7,22.5,11.1,0.0
2018,11,25,7,30,320.0,23.0,1.0,9.0,43.0,19.36,3.91
2018,11,25,7,45,436.5,29.0,0.95,9.35,79.5,26.17,16.83
2018,11,25,8,0,553.0,35.0,0.9,9.7,116.0,31.36,22.32
2018,11,25,8,15,621.5,39.5,0.8,10.1,157.5,35.09,26.04
2018,11,25,8,30,690.0,44.0,0.7,10.5,199.0,38.91,29.67
2018,11,25,8,45,729.5,47.0,0.65,10.95,238.5,41.29,31.88
2018,11,25,9,0,769.0,50.0,0.6,11.4,278.0,43.72,34.04
2018,11,25,9,15,795.0,52.0,0.55,11.95,313.5,45.26,35.32
2018,11,25,9,30,821.0,54.0,0.5,12.5,349.0,52.35,41.54
2018,11,25,9,45,839.0,56.0,0.45,13.0,380.0,54.33,43.14
2018,11,25,10,0,857.0,58.0,0.4,13.5,411.0,56.26,44.68
2018,11,25,10,15,869.0,59.5,0.45,13.8,436.0,71.73,44.6
2018,11,25,10,30,881.0,61.0,0.5,14.1,461.0,122.88,65.48
2018,11,25,10,45,885.5,62.5,0.6,14.4,478.0,173.37,99.88
2018,11,25,11,0,890.0,64.0,0.7,14.7,495.0,223.22,140.69
2018,11,25,11,15,894.5,65.0,0.75,14.8,506.5,271.81,183.6
2018,11,25,11,30,899.0,66.0,0.8,14.9,518.0,319.34,226.65
2018,11,25,11,45,903.5,65.5,0.85,15.05,522.5,364.26,267.48
2018,11,25,12,0,908.0,65.0,0.9,15.2,527.0,407.66,306.51
2018,11,25,12,15,901.0,66.5,0.9,15.25,522.0,446.48,341.22
2018,11,25,12,30,894.0,68.0,0.9,15.3,517.0,482.61,372.93
2018,11,25,12,45,833.5,79.5,0.85,15.35,491.0,501.32,390.49
2018,11,25,13,0,773.0,91.0,0.8,15.4,465.0,512.94,401.87
2018,11,25,13,15,762.0,88.5,0.85,15.5,445.5,531.91,418.98
2018,11,25,13,30,751.0,86.0,0.9,15.6,426.0,547.71,433.28
2018,11,25,13,45,749.5,82.5,0.95,15.65,406.0,565.1,448.62
2018,11,25,14,0,748.0,79.0,1.0,15.7,386.0,579.73,461.67
2018,11,25,14,15,675.0,83.5,1.05,15.65,344.5,557.05,446.26
2018,11,25,14,30,602.0,88.0,1.1,15.6,303.0,527.23,425.23
2018,11,25,14,45,518.0,89.5,1.15,15.55,261.0,481.98,391.66
2018,11,25,15,0,434.0,91.0,1.2,15.5,219.0,427.98,350.31
2018,11,25,15,15,356.0,84.5,1.2,15.5,179.5,372.7,306.41
2018,11,25,15,30,278.0,78.0,1.2,15.5,140.0,315.92,259.84
2018,11,25,15,45,245.5,64.0,1.15,14.7,110.5,279.76,229.77
2018,11,25,16,0,213.0,50.0,1.1,13.9,81.0,242.81,197.38
2018,11,25,16,15,165.5,36.0,1.2,13.5,55.0,195.84,152.54
2018,11,25,16,30,118.0,22.0,1.3,13.1,29.0,133.75,50.35
2018,11,25,16,45,71.5,12.5,1.4,12.75,15.5,56.35,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.6,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,24.5,11.0,1.65,8.95,11.5,9.39,0.0
2018,11,26,7,30,28.0,19.0,1.7,9.3,21.0,15.41,0.44
2018,11,26,7,45,29.5,35.0,1.75,9.65,38.0,27.87,18.06
2018,11,26,8,0,31.0,51.0,1.8,10.0,55.0,39.91,29.77
2018,11,26,8,15,44.5,67.5,1.8,10.3,76.0,52.13,41.19
2018,11,26,8,30,58.0,84.0,1.8,10.6,97.0,64.16,52.27
2018,11,26,8,45,91.0,100.5,1.8,10.95,125.0,74.49,61.63
2018,11,26,9,0,124.0,117.0,1.8,11.3,153.0,85.81,71.72
2018,11,26,9,15,88.5,127.0,1.7,11.65,154.5,92.45,77.47
2018,11,26,9,30,53.0,137.0,1.6,12.0,156.0,101.93,85.63
2018,11,26,9,45,80.5,148.5,1.5,12.4,180.0,110.16,92.58
2018,11,26,10,0,108.0,160.0,1.4,12.8,204.0,114.12,95.72
2018,11,26,10,15,191.5,172.0,1.3,13.3,256.0,126.06,99.04
2018,11,26,10,30,275.0,184.0,1.2,13.8,308.0,151.61,111.84
2018,11,26,10,45,254.5,193.5,1.1,14.35,312.0,175.48,129.53
2018,11,26,11,0,234.0,203.0,1.0,14.9,316.0,197.24,147.67
2018,11,26,11,15,181.0,213.0,0.95,15.15,301.5,209.68,160.46
2018,11,26,11,30,128.0,223.0,0.9,15.4,287.0,215.79,167.86
2018,11,26,11,45,82.0,206.0,0.9,15.65,247.0,196.07,153.91
2018,11,26,12,0,36.0,189.0,0.9,15.9,207.0,171.71,135.6
2018,11,26,12,15,137.0,195.0,0.85,15.85,263.5,227.47,179.71
2018,11,26,12,30,238.0,201.0,0.8,15.8,320.0,294.08,232.3
2018,11,26,12,45,333.0,186.5,0.7,15.7,349.0,341.47,269.83
2018,11,26,13,0,428.0,172.0,0.6,15.6,378.0,403.1,318.14
2018,11,26,13,15,584.0,129.5,0.6,15.4,399.5,472.93,373.29
2018,11,26,13,30,740.0,87.0,0.6,15.2,421.0,540.06,426.17
2018,11,26,13,45,615.5,106.5,0.55,15.0,374.0,509.15,403.5
2018,11,26,14,0,491.0,126.0,0.5,14.8,327.0,462.39,369.21
2018,11,26,14,15,395.0,130.5,0.55,14.6,284.0,418.69,337.38
2018,11,26,14,30,299.0,135.0,0.6,14.4,241.0,357.16,290.59
2018,11,26,14,45,262.0,118.0,0.6,14.25,204.0,320.44,262.75
2018,11,26,15,0,225.0,101.0,0.6,14.1,167.0,281.26,231.93
2018,11,26,15,15,200.0,85.5,0.6,14.1,138.0,250.25,206.92
2018,11,26,15,30,175.0,70.0,0.6,14.1,109.0,217.65,179.81
2018,11,26,15,45,228.5,58.5,0.8,13.6,98.0,259.83,214.27
2018,11,26,16,0,282.0,47.0,1.0,13.1,87.0,284.46,232.04
2018,11,26,16,15,193.0,33.5,1.05,12.85,56.5,209.53,163.17
2018,11,26,16,30,104.0,20.0,1.1,12.6,26.0,120.05,39.77
2018,11,26,16,45,54.0,10.0,1.1,12.35,13.0,42.94,0.0
2018,11,26,17,0,4.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,26,17,15,2.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.85,1.5,1.28,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.46,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,4.92,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,7.39,0.89
2018,11,27,8,15,0.0,10.5,2.8,10.9,10.5,8.62,2.1
2018,11,27,8,30,0.0,12.0,2.9,11.1,12.0,9.86,3.28
2018,11,27,8,45,0.0,21.0,3.0,11.35,21.0,17.29,10.04
2018,11,27,9,0,0.0,30.0,3.1,11.6,30.0,24.74,16.8
2018,11,27,9,15,0.0,43.0,3.2,11.7,43.0,35.53,26.53
2018,11,27,9,30,0.0,56.0,3.3,11.8,56.0,46.35,36.23
2018,11,27,9,45,0.0,37.5,3.35,11.95,37.5,30.97,22.32
2018,11,27,10,0,0.0,19.0,3.4,12.1,19.0,15.67,8.48
2018,11,27,10,15,0.0,21.5,3.4,12.15,21.5,17.74,9.66
2018,11,27,10,30,0.0,24.0,3.4,12.2,24.0,19.81,11.42
2018,11,27,10,45,0.0,29.0,3.45,12.3,29.0,23.96,14.95
2018,11,27,11,0,0.0,34.0,3.5,12.4,34.0,28.11,18.48
2018,11,27,11,15,0.0,47.0,3.45,12.4,47.0,38.91,27.69
2018,11,27,11,30,0.0,60.0,3.4,12.4,60.0,49.73,36.88
2018,11,27,11,45,0.5,74.5,3.4,12.45,75.0,61.99,47.26
2018,11,27,12,0,1.0,89.0,3.4,12.5,90.0,74.29,57.64
2018,11,27,12,15,1.0,78.5,3.2,12.6,79.0,65.59,50.26
2018,11,27,12,30,1.0,68.0,3.0,12.7,68.0,56.85,42.87
2018,11,27,12,45,0.5,54.5,2.8,12.75,54.5,45.39,33.16
2018,11,27,13,0,0.0,41.0,2.6,12.8,41.0,33.92,23.41
2018,11,27,13,15,0.5,55.5,2.45,12.8,55.5,46.24,33.97
2018,11,27,13,30,1.0,70.0,2.3,12.8,70.0,58.63,44.58
2018,11,27,13,45,11.0,73.0,2.15,12.8,77.5,67.22,52.15
2018,11,27,14,0,21.0,76.0,2.0,12.8,85.0,80.38,63.68
2018,11,27,14,15,21.0,89.5,1.9,12.75,97.5,94.85,76.1
2018,11,27,14,30,21.0,103.0,1.8,12.7,110.0,111.14,90.01
2018,11,27,14,45,13.0,85.0,1.7,12.65,89.0,82.06,65.24
2018,11,27,15,0,5.0,67.0,1.6,12.6,68.0,59.97,46.23
2018,11,27,15,15,2.5,40.0,1.6,12.6,40.5,34.75,24.48
2018,11,27,15,30,0.0,13.0,1.6,12.6,13.0,10.68,3.58
2018,11,27,15,45,0.0,10.5,1.4,12.35,10.5,8.62,1.75
2018,11,27,16,0,0.0,8.0,1.2,12.1,8.0,6.56,0.0
2018,11,27,16,15,0.0,6.0,1.15,11.95,6.0,4.92,0.0
2018,11,27,16,30,0.0,4.0,1.1,11.8,4.0,3.28,0.0
2018,11,27,16,45,0.0,2.0,1.0,11.6,2.0,1.71,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,0.0,4.5,1.3,10.35,4.5,3.84,0.0
2018,11,28,7,30,0.0,9.0,1.3,10.6,9.0,7.4,0.0
2018,11,28,7,45,182.5,23.5,1.3,10.85,48.5,18.26,9.57
2018,11,28,8,0,365.0,38.0,1.3,11.1,88.0,30.8,21.53
2018,11,28,8,15,378.0,43.5,1.4,11.25,110.5,34.46,25.23
2018,11,28,8,30,391.0,49.0,1.5,11.4,133.0,38.05,28.7
2018,11,28,8,45,195.5,63.0,1.55,11.6,105.0,48.39,38.11
2018,11,28,9,0,0.0,77.0,1.6,11.8,77.0,62.23,50.55
2018,11,28,9,15,19.5,102.5,1.6,12.0,109.5,81.11,67.33
2018,11,28,9,30,39.0,128.0,1.6,12.2,142.0,96.15,80.51
2018,11,28,9,45,72.0,147.0,1.65,12.35,175.0,108.92,91.57
2018,11,28,10,0,105.0,166.0,1.7,12.5,208.0,117.32,98.72
2018,11,28,10,15,92.0,165.5,1.7,12.7,204.0,123.01,103.44
2018,11,28,10,30,79.0,165.0,1.7,12.9,200.0,130.26,101.94
2018,11,28,10,45,65.0,167.0,1.75,13.05,196.5,136.99,107.2
2018,11,28,11,0,51.0,169.0,1.8,13.2,193.0,141.93,111.74
2018,11,28,11,15,171.0,188.0,1.8,13.35,272.0,188.06,145.12
2018,11,28,11,30,291.0,207.0,1.8,13.5,351.0,248.82,191.49
2018,11,28,11,45,263.0,213.5,1.85,13.65,344.5,264.19,206.33
2018,11,28,12,0,235.0,220.0,1.9,13.8,338.0,273.06,215.67
2018,11,28,12,15,219.0,220.0,2.0,13.9,329.0,281.2,223.95
2018,11,28,12,30,203.0,220.0,2.1,14.0,320.0,287.54,230.48
2018,11,28,12,45,337.0,189.0,2.15,14.1,351.0,343.6,276.36
2018,11,28,13,0,471.0,158.0,2.2,14.2,382.0,409.49,330.17
2018,11,28,13,15,651.0,116.0,2.3,14.15,413.5,493.06,398.29
2018,11,28,13,30,831.0,74.0,2.4,14.1,445.0,574.49,464.55
2018,11,28,13,45,815.0,72.5,2.5,14.0,419.5,587.15,476.72
2018,11,28,14,0,799.0,71.0,2.6,13.9,394.0,596.29,486.37
2018,11,28,14,15,761.5,71.0,2.65,13.75,360.0,589.84,483.52
2018,11,28,14,30,724.0,71.0,2.7,13.6,326.0,579.32,477.19
2018,11,28,14,45,654.5,69.0,2.7,13.4,281.0,545.42,451.79
2018,11,28,15,0,585.0,67.0,2.7,13.2,236.0,504.56,420.2
2018,11,28,15,15,392.0,67.5,2.7,13.2,173.5,372.2,312.37
2018,11,28,15,30,199.0,68.0,2.7,13.2,111.0,230.5,193.06
2018,11,28,15,45,118.0,47.0,2.6,12.65,71.0,149.71,123.8
2018,11,28,16,0,37.0,26.0,2.5,12.1,31.0,55.77,42.27
2018,11,28,16,15,19.0,16.0,2.5,11.95,18.5,32.13,20.66
2018,11,28,16,30,1.0,6.0,2.5,11.8,6.0,5.57,0.0
2018,11,28,16,45,0.5,3.0,2.5,11.6,3.0,2.88,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.75,11.2,1.5,1.28,0.0
2018,11,29,7,30,0.0,3.0,4.5,11.2,3.0,2.46,0.0
2018,11,29,7,45,0.0,5.0,4.3,11.25,5.0,4.1,0.0
2018,11,29,8,0,0.0,7.0,4.1,11.3,7.0,5.74,0.0
2018,11,29,8,15,0.0,9.5,4.25,11.3,9.5,7.8,1.33
2018,11,29,8,30,0.0,12.0,4.4,11.3,12.0,9.86,3.25
2018,11,29,8,45,0.0,15.0,4.55,11.35,15.0,12.34,5.53
2018,11,29,9,0,0.0,18.0,4.7,11.4,18.0,14.81,7.8
2018,11,29,9,15,0.0,19.5,4.9,11.45,19.5,16.06,8.92
2018,11,29,9,30,0.0,21.0,5.1,11.5,21.0,17.3,10.03
2018,11,29,9,45,6.0,38.5,5.3,11.55,41.0,31.87,23.16
2018,11,29,10,0,12.0,56.0,5.5,11.6,61.0,46.62,36.37
2018,11,29,10,15,9.0,92.0,5.45,11.6,96.0,75.49,62.11
2018,11,29,10,30,6.0,128.0,5.4,11.6,131.0,102.88,82.27
2018,11,29,10,45,16.0,143.0,5.4,11.6,150.5,116.38,93.07
2018,11,29,11,0,26.0,158.0,5.4,11.6,170.0,129.45,103.52
2018,11,29,11,15,44.5,141.5,5.25,11.6,163.0,124.59,98.73
2018,11,29,11,30,63.0,125.0,5.1,11.6,156.0,120.3,94.78
2018,11,29,11,45,88.0,162.0,5.0,11.65,205.5,164.3,131.51
2018,11,29,12,0,113.0,199.0,4.9,11.7,255.0,210.79,170.27
2018,11,29,12,15,148.0,198.0,4.8,11.65,271.0,232.99,189.03
2018,11,29,12,30,183.0,197.0,4.7,11.6,287.0,257.64,210.15
2018,11,29,12,45,124.5,183.5,4.6,11.55,244.0,227.98,186.75
2018,11,29,13,0,66.0,170.0,4.5,11.5,201.0,185.28,151.76
2018,11,29,13,15,45.0,147.5,4.5,11.45,168.5,156.77,128.24
2018,11,29,13,30,24.0,125.0,4.5,11.4,136.0,126.1,102.5
2018,11,29,13,45,140.5,137.0,4.5,11.35,194.0,220.46,184.09
