Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,14,0,257.0,149.0,4.5,11.3,252.0,324.29,272.45
2018,11,29,14,15,196.5,121.5,4.5,11.25,197.0,263.95,222.41
2018,11,29,14,30,136.0,94.0,4.5,11.2,142.0,199.18,167.89
2018,11,29,14,45,133.0,75.0,4.5,11.15,117.5,179.28,151.61
2018,11,29,15,0,130.0,56.0,4.5,11.1,93.0,157.62,133.48
2018,11,29,15,15,362.5,50.5,4.5,11.1,133.5,336.77,288.65
2018,11,29,15,30,595.0,45.0,4.5,11.1,174.0,486.73,413.09
2018,11,29,15,45,548.5,41.0,4.55,10.8,140.5,450.53,380.12
2018,11,29,16,0,502.0,37.0,4.6,10.5,107.0,420.24,349.72
2018,11,29,16,15,372.5,29.5,4.65,10.4,71.5,323.93,256.54
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,211.25,49.2
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,86.19,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,11,30,7,15,45.5,9.0,3.65,8.6,11.0,7.68,0.0
2018,11,30,7,30,91.0,18.0,3.7,8.8,22.0,13.99,0.0
2018,11,30,7,45,135.5,32.5,3.7,9.0,46.0,24.98,14.74
2018,11,30,8,0,180.0,47.0,3.7,9.2,70.0,36.24,26.35
2018,11,30,8,15,216.5,60.5,3.7,9.45,98.5,46.24,35.87
2018,11,30,8,30,253.0,74.0,3.7,9.7,127.0,56.03,45.04
2018,11,30,8,45,311.0,83.5,3.7,9.95,162.0,61.4,50.05
2018,11,30,9,0,369.0,93.0,3.7,10.2,197.0,67.88,55.94
2018,11,30,9,15,432.0,97.5,3.65,10.5,234.5,70.91,58.59
2018,11,30,9,30,495.0,102.0,3.6,10.8,272.0,73.99,61.24
2018,11,30,9,45,544.0,104.0,3.55,11.05,306.5,76.8,63.6
2018,11,30,10,0,593.0,106.0,3.5,11.3,341.0,77.54,64.09
2018,11,30,10,15,654.0,100.5,3.5,11.45,375.0,74.58,61.31
2018,11,30,10,30,715.0,95.0,3.5,11.6,409.0,114.13,68.29
2018,11,30,10,45,670.5,108.5,3.45,11.8,412.5,161.1,101.72
2018,11,30,11,0,626.0,122.0,3.4,12.0,416.0,203.29,138.11
2018,11,30,11,15,588.0,135.0,3.4,12.05,416.5,241.66,173.84
2018,11,30,11,30,550.0,148.0,3.4,12.1,417.0,272.5,204.04
2018,11,30,11,45,542.0,143.0,3.45,12.2,410.0,296.62,227.77
2018,11,30,12,0,534.0,138.0,3.5,12.3,403.0,318.55,249.49
2018,11,30,12,15,381.5,118.0,3.5,12.25,306.5,266.59,212.91
2018,11,30,12,30,229.0,98.0,3.5,12.2,210.0,199.68,161.49
2018,11,30,12,45,419.0,90.0,3.5,12.2,290.0,300.42,245.59
2018,11,30,13,0,609.0,82.0,3.5,12.2,370.0,408.09,334.58
2018,11,30,13,15,742.0,72.0,3.5,12.15,409.5,492.49,404.3
2018,11,30,13,30,875.0,62.0,3.5,12.1,449.0,578.22,474.51
2018,11,30,13,45,863.0,60.5,3.5,12.05,424.5,593.62,488.81
2018,11,30,14,0,851.0,59.0,3.5,12.0,400.0,605.65,500.53
2018,11,30,14,15,831.5,57.5,3.45,11.85,369.5,609.58,505.64
2018,11,30,14,30,812.0,56.0,3.4,11.7,339.0,615.44,511.77
2018,11,30,14,45,783.5,54.0,3.35,11.6,303.5,606.24,505.67
2018,11,30,15,0,755.0,52.0,3.3,11.5,268.0,593.6,496.28
2018,11,30,15,15,713.0,48.5,3.3,11.5,229.0,566.75,474.61
2018,11,30,15,30,671.0,45.0,3.3,11.5,190.0,536.87,449.2
2018,11,30,15,45,603.5,40.5,3.05,10.9,150.0,485.88,405.47
2018,11,30,16,0,536.0,36.0,2.8,10.3,110.0,432.47,356.91
2018,11,30,16,15,409.5,28.5,2.7,9.85,73.5,346.44,272.05
2018,11,30,16,30,283.0,21.0,2.6,9.4,37.0,235.58,46.4
2018,11,30,16,45,141.5,10.5,2.5,9.0,18.5,98.19,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,5.5,3.7,9.75,5.5,4.69,0.0
2018,12,1,7,30,9.0,11.0,3.8,9.7,11.0,9.3,0.0
2018,12,1,7,45,57.5,23.5,3.85,9.65,30.5,18.62,9.28
2018,12,1,8,0,106.0,36.0,3.9,9.6,50.0,28.18,19.16
2018,12,1,8,15,322.5,47.0,4.0,9.7,109.5,36.03,26.67
2018,12,1,8,30,539.0,58.0,4.1,9.8,169.0,46.64,36.54
2018,12,1,8,45,393.5,61.5,4.2,9.85,151.5,47.34,37.37
2018,12,1,9,0,248.0,65.0,4.3,9.9,134.0,47.37,37.46
2018,12,1,9,15,260.5,93.5,4.4,10.0,174.5,69.71,57.65
2018,12,1,9,30,273.0,122.0,4.5,10.1,215.0,88.29,74.27
2018,12,1,9,45,297.0,116.5,4.55,10.2,226.0,85.02,71.19
2018,12,1,10,0,321.0,111.0,4.6,10.3,237.0,76.94,63.82
2018,12,1,10,15,414.5,104.0,4.65,10.4,278.0,72.86,60.05
2018,12,1,10,30,508.0,97.0,4.7,10.5,319.0,100.07,64.02
2018,12,1,10,45,633.0,97.0,4.7,10.6,385.0,145.89,91.33
2018,12,1,11,0,758.0,97.0,4.7,10.7,451.0,203.92,133.71
2018,12,1,11,15,449.0,106.5,4.75,10.75,317.5,186.26,134.51
2018,12,1,11,30,140.0,116.0,4.8,10.8,184.0,134.25,104.19
2018,12,1,11,45,173.5,135.0,4.8,10.85,220.0,169.96,134.4
2018,12,1,12,0,207.0,154.0,4.8,10.9,256.0,209.25,167.81
2018,12,1,12,15,284.5,137.0,4.8,10.95,276.5,238.01,192.23
2018,12,1,12,30,362.0,120.0,4.8,11.0,297.0,278.15,226.79
2018,12,1,12,45,448.5,126.5,4.75,11.0,340.5,343.39,282.08
2018,12,1,13,0,535.0,133.0,4.7,11.0,384.0,413.86,341.4
2018,12,1,13,15,590.0,120.0,4.7,10.95,387.5,458.15,379.61
2018,12,1,13,30,645.0,107.0,4.7,10.9,391.0,497.77,414.12
2018,12,1,13,45,684.5,93.5,4.7,10.9,380.0,527.53,440.49
2018,12,1,14,0,724.0,80.0,4.7,10.9,369.0,555.75,465.53
2018,12,1,14,15,756.0,71.5,4.65,10.8,353.0,580.92,487.86
2018,12,1,14,30,788.0,63.0,4.6,10.7,337.0,606.3,510.02
2018,12,1,14,45,761.5,59.5,4.6,10.6,301.5,596.52,503.42
2018,12,1,15,0,735.0,56.0,4.6,10.5,266.0,583.31,493.57
2018,12,1,15,15,690.0,52.5,4.6,10.5,227.0,554.39,469.82
2018,12,1,15,30,645.0,49.0,4.6,10.5,188.0,522.31,442.14
2018,12,1,15,45,522.0,45.5,4.4,10.05,142.5,442.37,373.17
2018,12,1,16,0,399.0,42.0,4.2,9.6,97.0,355.08,295.92
2018,12,1,16,15,258.5,30.0,4.15,9.35,60.5,248.1,195.44
2018,12,1,16,30,118.0,18.0,4.1,9.1,24.0,122.77,17.32
2018,12,1,16,45,59.0,9.0,4.0,8.85,12.0,44.8,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,129.5,8.5,2.2,4.95,14.0,7.26,0.0
2018,12,2,7,30,259.0,17.0,2.2,5.2,28.0,14.51,0.0
2018,12,2,7,45,412.0,24.0,2.15,5.45,65.0,21.77,11.74
2018,12,2,8,0,565.0,31.0,2.1,5.7,102.0,28.08,19.38
2018,12,2,8,15,639.0,35.0,2.1,6.05,143.0,31.46,22.96
2018,12,2,8,30,713.0,39.0,2.1,6.4,184.0,34.97,26.42
2018,12,2,8,45,756.0,42.0,2.05,6.75,224.0,40.88,31.95
2018,12,2,9,0,799.0,45.0,2.0,7.1,264.0,44.14,34.96
2018,12,2,9,15,671.0,69.0,1.9,7.4,270.0,53.56,43.54
2018,12,2,9,30,543.0,93.0,1.8,7.7,276.0,69.9,58.29
2018,12,2,9,45,510.0,109.0,1.7,7.95,293.5,78.41,65.83
2018,12,2,10,0,477.0,125.0,1.6,8.2,311.0,88.08,74.33
2018,12,2,10,15,568.5,113.0,1.5,8.4,349.0,81.61,68.35
2018,12,2,10,30,660.0,101.0,1.4,8.6,387.0,111.06,69.52
2018,12,2,10,45,726.0,93.5,1.3,8.75,420.5,152.07,92.91
2018,12,2,11,0,792.0,86.0,1.2,8.9,454.0,202.63,130.89
2018,12,2,11,15,803.0,86.5,1.15,9.2,467.5,248.47,170.96
2018,12,2,11,30,814.0,87.0,1.1,9.5,481.0,294.1,212.28
2018,12,2,11,45,773.0,97.0,1.05,9.8,473.5,331.58,248.56
2018,12,2,12,0,732.0,107.0,1.0,10.1,466.0,362.18,278.33
2018,12,2,12,15,827.5,86.0,0.95,10.15,489.5,417.33,324.57
2018,12,2,12,30,923.0,65.0,0.9,10.2,513.0,474.16,371.71
2018,12,2,12,45,764.0,98.0,0.85,10.25,463.5,469.38,372.28
2018,12,2,13,0,605.0,131.0,0.8,10.3,414.0,451.23,361.31
2018,12,2,13,15,573.0,132.0,0.7,10.15,392.0,458.68,369.19
2018,12,2,13,30,541.0,133.0,0.6,10.0,370.0,457.21,369.55
2018,12,2,13,45,602.0,112.0,0.5,9.9,362.5,496.07,401.0
2018,12,2,14,0,663.0,91.0,0.4,9.8,355.0,528.8,427.05
2018,12,2,14,15,690.5,79.0,0.35,9.65,335.0,548.82,443.47
2018,12,2,14,30,718.0,67.0,0.3,9.5,315.0,563.64,455.95
2018,12,2,14,45,698.0,64.0,0.3,9.35,284.5,558.04,452.8
2018,12,2,15,0,678.0,61.0,0.3,9.2,254.0,553.6,450.11
2018,12,2,15,15,575.5,60.5,0.3,9.2,207.5,490.58,401.29
2018,12,2,15,30,473.0,60.0,0.3,9.2,161.0,424.13,348.55
2018,12,2,15,45,396.5,52.0,0.35,8.9,124.5,364.47,300.05
2018,12,2,16,0,320.0,44.0,0.4,8.6,88.0,302.07,246.66
2018,12,2,16,15,216.0,32.0,0.5,8.4,57.0,220.68,170.77
2018,12,2,16,30,112.0,20.0,0.6,8.2,26.0,122.48,13.27
2018,12,2,16,45,56.0,10.0,0.65,8.05,13.0,43.69,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.0,7.5,2.95,3.75,9.5,6.4,0.0
2018,12,3,7,30,106.0,15.0,3.0,4.0,19.0,12.8,0.0
2018,12,3,7,45,198.0,27.5,3.05,4.25,47.0,21.37,11.09
2018,12,3,8,0,290.0,40.0,3.1,4.5,75.0,30.93,21.94
2018,12,3,8,15,321.0,52.0,3.1,4.85,105.0,39.73,30.53
2018,12,3,8,30,352.0,64.0,3.1,5.2,135.0,48.32,38.73
2018,12,3,8,45,389.0,74.0,3.1,5.55,167.5,55.32,45.33
2018,12,3,9,0,426.0,84.0,3.1,5.9,200.0,62.19,51.66
2018,12,3,9,15,425.5,97.0,3.15,6.2,226.0,70.67,59.37
2018,12,3,9,30,425.0,110.0,3.2,6.5,252.0,78.92,66.77
2018,12,3,9,45,568.0,97.0,3.25,6.8,306.0,72.06,60.37
2018,12,3,10,0,711.0,84.0,3.3,7.1,360.0,62.89,51.89
2018,12,3,10,15,785.0,74.0,3.3,7.3,397.0,61.03,50.09
2018,12,3,10,30,859.0,64.0,3.3,7.5,434.0,103.74,58.33
2018,12,3,10,45,755.0,89.0,3.3,7.65,424.5,154.54,94.72
2018,12,3,11,0,651.0,114.0,3.3,7.8,415.0,195.51,132.46
2018,12,3,11,15,501.0,153.0,3.3,7.95,388.0,228.96,168.96
2018,12,3,11,30,351.0,192.0,3.3,8.1,361.0,248.08,193.02
2018,12,3,11,45,265.0,204.5,3.3,8.2,333.0,253.09,201.93
2018,12,3,12,0,179.0,217.0,3.3,8.3,305.0,246.85,200.29
2018,12,3,12,15,166.0,216.5,3.25,8.4,297.5,253.63,207.28
2018,12,3,12,30,153.0,216.0,3.2,8.5,290.0,258.94,212.77
2018,12,3,12,45,185.5,209.5,3.2,8.6,297.5,278.88,230.1
2018,12,3,13,0,218.0,203.0,3.2,8.7,305.0,300.34,248.83
2018,12,3,13,15,230.0,194.0,3.25,8.7,298.0,309.62,257.72
2018,12,3,13,30,242.0,185.0,3.3,8.7,291.0,328.64,274.58
2018,12,3,13,45,195.5,166.5,3.35,8.7,249.0,282.56,237.26
2018,12,3,14,0,149.0,148.0,3.4,8.7,207.0,242.78,204.5
2018,12,3,14,15,79.0,122.5,3.45,8.6,153.5,177.06,148.64
2018,12,3,14,30,9.0,97.0,3.5,8.5,100.0,90.0,72.96
2018,12,3,14,45,22.5,91.0,3.55,8.4,97.5,101.64,83.6
2018,12,3,15,0,36.0,85.0,3.6,8.3,95.0,106.95,88.61
2018,12,3,15,15,69.0,83.0,3.6,8.3,99.0,143.11,120.47
2018,12,3,15,30,102.0,81.0,3.6,8.3,103.0,169.98,143.66
2018,12,3,15,45,80.0,63.5,3.55,7.85,78.5,136.99,114.17
2018,12,3,16,0,58.0,46.0,3.5,7.4,54.0,102.6,83.02
2018,12,3,16,15,43.5,30.5,3.4,7.15,35.5,75.16,55.8
2018,12,3,16,30,29.0,15.0,3.3,6.9,17.0,39.12,0.0
2018,12,3,16,45,14.5,7.5,3.25,6.65,8.5,15.49,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,15,2.0,2.0,4.65,5.65,2.0,1.71,0.0
2018,12,4,7,30,4.0,4.0,4.7,5.8,4.0,3.41,0.0
2018,12,4,7,45,2.0,10.0,4.7,6.0,10.0,8.22,0.56
2018,12,4,8,0,0.0,16.0,4.7,6.2,16.0,13.16,5.99
2018,12,4,8,15,0.0,22.5,4.7,6.6,22.5,18.54,11.13
2018,12,4,8,30,0.0,29.0,4.7,7.0,29.0,23.92,16.2
2018,12,4,8,45,10.0,46.5,4.65,7.45,49.0,38.53,29.66
2018,12,4,9,0,20.0,64.0,4.6,7.9,69.0,51.85,41.85
2018,12,4,9,15,28.0,93.5,4.55,8.35,102.0,72.79,60.81
2018,12,4,9,30,36.0,123.0,4.5,8.8,135.0,92.43,78.39
2018,12,4,9,45,19.0,98.5,4.45,9.25,105.0,77.31,64.54
2018,12,4,10,0,2.0,74.0,4.4,9.7,75.0,61.36,49.98
2018,12,4,10,15,1.0,94.5,4.35,10.0,95.0,77.02,63.92
2018,12,4,10,30,0.0,115.0,4.3,10.3,115.0,92.66,74.21
2018,12,4,10,45,0.5,122.0,4.2,10.55,122.0,98.64,79.1
2018,12,4,11,0,1.0,129.0,4.1,10.8,129.0,104.74,84.08
2018,12,4,11,15,2.0,133.0,4.0,10.95,133.5,108.76,87.31
2018,12,4,11,30,3.0,137.0,3.9,11.1,138.0,112.89,90.66
2018,12,4,11,45,2.5,134.0,3.75,11.25,135.0,111.08,89.07
2018,12,4,12,0,2.0,131.0,3.6,11.4,132.0,109.09,87.35
2018,12,4,12,15,1.0,117.5,3.5,11.4,118.0,98.02,78.04
2018,12,4,12,30,0.0,104.0,3.4,11.4,104.0,86.56,68.39
2018,12,4,12,45,0.0,101.0,3.3,11.4,101.0,84.18,66.42
2018,12,4,13,0,0.0,98.0,3.2,11.4,98.0,81.78,64.44
2018,12,4,13,15,0.0,93.0,3.2,11.2,93.0,77.62,61.02
2018,12,4,13,30,0.0,88.0,3.2,11.0,88.0,73.42,57.56
2018,12,4,13,45,0.0,86.0,3.15,10.75,86.0,71.85,56.36
2018,12,4,14,0,0.0,84.0,3.1,10.5,84.0,70.33,55.2
2018,12,4,14,15,0.0,70.5,3.1,10.25,70.5,58.46,45.11
2018,12,4,14,30,0.0,57.0,3.1,10.0,57.0,47.19,35.47
2018,12,4,14,45,0.0,47.5,3.1,9.75,47.5,39.27,28.66
2018,12,4,15,0,0.0,38.0,3.1,9.5,38.0,31.37,21.81
2018,12,4,15,15,0.0,29.0,3.1,9.5,29.0,23.91,15.26
2018,12,4,15,30,0.0,20.0,3.1,9.5,20.0,16.46,8.69
2018,12,4,15,45,0.0,16.5,3.1,9.0,16.5,13.57,6.1
2018,12,4,16,0,0.0,13.0,3.1,8.5,13.0,10.68,3.45
2018,12,4,16,15,0.0,9.5,3.05,8.3,9.5,7.8,0.61
2018,12,4,16,30,0.0,6.0,3.0,8.1,6.0,4.92,0.0
2018,12,4,16,45,0.0,3.0,3.0,7.9,3.0,2.56,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,8.5,5.0,3.85,7.15,5.5,0.0,0.0
2018,12,5,7,30,17.0,10.0,3.9,7.1,11.0,8.54,0.0
2018,12,5,7,45,11.0,22.0,3.9,7.1,23.0,18.09,7.51
2018,12,5,8,0,5.0,34.0,3.9,7.1,35.0,27.62,18.62
2018,12,5,8,15,5.5,39.0,3.9,7.15,40.0,32.06,23.27
2018,12,5,8,30,6.0,44.0,3.9,7.2,45.0,36.41,27.55
2018,12,5,8,45,3.0,44.0,3.85,7.3,44.5,36.4,27.73
2018,12,5,9,0,0.0,44.0,3.8,7.4,44.0,36.37,27.77
2018,12,5,9,15,0.0,51.5,3.8,7.5,51.5,42.61,33.5
2018,12,5,9,30,0.0,59.0,3.8,7.6,59.0,48.86,39.17
2018,12,5,9,45,0.0,68.0,3.75,7.7,68.0,56.37,45.95
2018,12,5,10,0,0.0,77.0,3.7,7.8,77.0,63.6,52.42
2018,12,5,10,15,2.0,87.0,3.65,7.9,88.0,71.42,59.38
2018,12,5,10,30,4.0,97.0,3.6,8.0,99.0,79.49,63.41
2018,12,5,10,45,17.0,117.0,3.55,8.15,125.0,96.63,77.39
2018,12,5,11,0,30.0,137.0,3.5,8.3,151.0,113.88,91.35
2018,12,5,11,15,51.5,166.0,3.4,8.4,190.5,143.02,115.16
2018,12,5,11,30,73.0,195.0,3.3,8.5,230.0,175.19,141.67
2018,12,5,11,45,177.5,194.5,3.25,8.6,280.5,214.9,172.38
2018,12,5,12,0,282.0,194.0,3.2,8.7,331.0,265.97,213.72
2018,12,5,12,15,227.5,197.0,3.15,8.85,307.0,264.49,214.95
2018,12,5,12,30,173.0,200.0,3.1,9.0,283.0,252.43,206.78
2018,12,5,12,45,127.0,198.0,3.05,9.1,258.5,239.94,197.56
2018,12,5,13,0,81.0,196.0,3.0,9.2,234.0,216.21,178.44
2018,12,5,13,15,77.0,188.0,3.0,9.35,223.0,212.43,175.77
2018,12,5,13,30,73.0,180.0,3.0,9.5,212.0,208.03,172.49
2018,12,5,13,45,123.0,170.0,2.95,9.6,220.0,242.85,202.65
2018,12,5,14,0,173.0,160.0,2.9,9.7,228.0,269.93,226.39
2018,12,5,14,15,152.0,149.5,2.9,9.7,206.0,253.25,212.85
2018,12,5,14,30,131.0,139.0,2.9,9.7,184.0,235.25,198.06
2018,12,5,14,45,107.0,112.5,2.85,9.75,146.5,194.09,163.49
2018,12,5,15,0,83.0,86.0,2.8,9.8,109.0,150.68,126.45
2018,12,5,15,15,107.0,72.0,2.8,9.8,97.5,153.5,129.45
2018,12,5,15,30,131.0,58.0,2.8,9.8,86.0,168.11,141.88
2018,12,5,15,45,156.5,51.5,2.6,9.3,77.5,181.38,152.53
2018,12,5,16,0,182.0,45.0,2.4,8.8,69.0,211.12,174.85
2018,12,5,16,15,141.5,32.5,2.35,8.45,47.0,172.34,133.32
2018,12,5,16,30,101.0,20.0,2.3,8.1,25.0,114.54,4.27
2018,12,5,16,45,50.5,10.0,2.3,7.7,12.5,40.06,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.5,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,185.0,16.0,1.9,6.2,22.0,13.66,0.0
2018,12,6,7,45,325.5,24.5,1.95,6.5,54.0,20.46,8.67
2018,12,6,8,0,466.0,33.0,2.0,6.8,86.0,27.4,18.4
2018,12,6,8,15,544.0,38.0,1.95,7.3,124.5,33.95,24.94
2018,12,6,8,30,622.0,43.0,1.9,7.8,163.0,38.12,29.04
2018,12,6,8,45,670.5,47.0,1.85,8.3,202.0,41.31,32.1
2018,12,6,9,0,719.0,51.0,1.8,8.8,241.0,44.54,35.07
2018,12,6,9,15,754.0,53.5,1.65,9.35,277.5,46.44,36.75
2018,12,6,9,30,789.0,56.0,1.5,9.9,314.0,48.39,38.42
2018,12,6,9,45,815.0,56.5,1.4,10.45,345.5,48.73,38.59
2018,12,6,10,0,841.0,57.0,1.3,11.0,377.0,55.01,44.09
2018,12,6,10,15,855.0,58.5,1.2,11.5,402.5,56.51,45.27
2018,12,6,10,30,869.0,60.0,1.1,12.0,428.0,94.29,51.9
2018,12,6,10,45,878.5,61.0,1.0,12.5,447.0,143.93,79.52
2018,12,6,11,0,888.0,62.0,0.9,13.0,466.0,193.46,116.86
2018,12,6,11,15,893.5,62.5,0.8,13.25,478.0,241.45,157.91
2018,12,6,11,30,899.0,63.0,0.7,13.5,490.0,288.52,199.98
2018,12,6,11,45,901.5,63.0,0.65,13.7,495.0,333.1,240.52
2018,12,6,12,0,904.0,63.0,0.6,13.9,500.0,376.07,279.22
2018,12,6,12,15,903.5,62.5,0.55,14.0,497.0,415.62,314.51
2018,12,6,12,30,903.0,62.0,0.5,14.1,494.0,452.93,347.1
2018,12,6,12,45,899.5,61.0,0.5,14.2,484.0,485.98,375.94
2018,12,6,13,0,896.0,60.0,0.5,14.3,474.0,516.31,401.98
2018,12,6,13,15,887.5,59.5,0.5,14.3,456.5,541.72,423.9
2018,12,6,13,30,879.0,59.0,0.5,14.3,439.0,563.98,442.99
2018,12,6,13,45,866.0,58.0,0.5,14.3,415.5,579.88,457.01
2018,12,6,14,0,853.0,57.0,0.5,14.3,392.0,592.41,468.25
2018,12,6,14,15,834.0,55.5,0.55,14.2,362.0,597.27,474.34
2018,12,6,14,30,815.0,54.0,0.6,14.1,332.0,598.72,477.64
2018,12,6,14,45,786.5,51.5,0.6,14.0,297.0,594.85,475.88
2018,12,6,15,0,758.0,49.0,0.6,13.9,262.0,582.36,467.29
2018,12,6,15,15,717.0,45.5,0.6,13.9,223.5,557.1,448.15
2018,12,6,15,30,676.0,42.0,0.6,13.9,185.0,528.87,425.51
2018,12,6,15,45,609.0,38.0,0.55,13.1,146.0,480.09,386.08
2018,12,6,16,0,542.0,34.0,0.5,12.3,107.0,428.94,341.9
2018,12,6,16,15,415.5,27.0,0.6,12.1,71.0,334.66,253.33
2018,12,6,16,30,289.0,20.0,0.7,11.9,35.0,234.45,10.65
2018,12,6,16,45,144.5,10.0,0.85,11.75,17.5,98.58,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,48.0,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,96.0,12.0,2.1,6.1,15.0,10.24,0.0
2018,12,7,7,45,195.5,24.0,2.1,6.4,42.0,19.8,7.51
2018,12,7,8,0,295.0,36.0,2.1,6.7,69.0,29.57,20.23
2018,12,7,8,15,349.0,46.5,2.05,7.0,101.0,37.67,28.28
2018,12,7,8,30,403.0,57.0,2.0,7.3,133.0,45.59,35.85
2018,12,7,8,45,407.0,69.0,1.95,7.55,160.5,51.99,41.9
2018,12,7,9,0,411.0,81.0,1.9,7.8,188.0,60.12,49.39
2018,12,7,9,15,439.5,90.5,1.85,8.2,220.0,66.48,55.12
2018,12,7,9,30,468.0,100.0,1.8,8.6,252.0,72.73,60.66
2018,12,7,9,45,643.5,80.5,1.7,8.95,311.5,60.69,49.64
2018,12,7,10,0,819.0,61.0,1.6,9.3,371.0,51.98,41.65
2018,12,7,10,15,840.0,61.5,1.6,9.9,398.0,58.46,47.32
2018,12,7,10,30,861.0,62.0,1.6,10.5,425.0,93.09,52.46
2018,12,7,10,45,872.0,62.5,1.6,11.1,444.0,142.11,79.18
2018,12,7,11,0,883.0,63.0,1.6,11.7,463.0,191.17,116.12
2018,12,7,11,15,889.5,63.5,1.6,11.95,475.5,239.14,157.57
2018,12,7,11,30,896.0,64.0,1.6,12.2,488.0,286.29,200.49
2018,12,7,11,45,898.5,64.0,1.55,12.45,493.0,330.78,241.79
2018,12,7,12,0,901.0,64.0,1.5,12.7,498.0,373.67,281.37
2018,12,7,12,15,900.5,64.0,1.45,12.75,495.5,413.63,318.11
2018,12,7,12,30,900.0,64.0,1.4,12.8,493.0,451.42,352.21
2018,12,7,12,45,895.5,63.5,1.35,12.85,483.0,484.53,381.84
2018,12,7,13,0,891.0,63.0,1.3,12.9,473.0,514.89,408.53
2018,12,7,13,15,882.0,62.0,1.25,12.9,455.5,539.5,430.24
2018,12,7,13,30,873.0,61.0,1.2,12.9,438.0,560.93,448.97
2018,12,7,13,45,858.5,60.0,1.15,12.85,414.0,575.97,462.49
2018,12,7,14,0,844.0,59.0,1.1,12.8,390.0,587.58,473.06
2018,12,7,14,15,824.0,57.5,1.0,12.65,360.0,596.62,480.94
2018,12,7,14,30,804.0,56.0,0.9,12.5,330.0,597.77,482.58
2018,12,7,14,45,746.0,57.0,0.85,12.35,290.5,573.84,465.22
2018,12,7,15,0,688.0,58.0,0.8,12.2,251.0,545.7,444.16
2018,12,7,15,15,557.0,60.0,0.8,12.2,201.5,472.11,386.74
2018,12,7,15,30,426.0,62.0,0.8,12.2,152.0,390.39,321.2
2018,12,7,15,45,426.5,50.0,0.8,11.25,123.5,378.6,311.23
2018,12,7,16,0,427.0,38.0,0.8,10.3,95.0,365.09,296.67
2018,12,7,16,15,351.5,29.5,0.85,10.05,65.0,305.2,233.82
2018,12,7,16,30,276.0,21.0,0.9,9.8,35.0,226.32,9.45
2018,12,7,16,45,138.0,10.5,0.9,9.55,17.5,94.83,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.95,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.2,18.0,11.95,0.0
2018,12,8,7,45,306.5,23.5,2.35,6.4,50.0,19.64,6.58
2018,12,8,8,0,455.0,33.0,2.4,6.6,82.0,27.49,18.31
2018,12,8,8,15,533.0,38.5,2.4,7.0,120.0,31.64,22.83
2018,12,8,8,30,611.0,44.0,2.4,7.4,158.0,39.06,29.89
2018,12,8,8,45,659.5,48.5,2.4,7.85,197.0,42.63,33.33
2018,12,8,9,0,708.0,53.0,2.4,8.3,236.0,46.23,36.67
2018,12,8,9,15,744.0,55.0,2.45,8.8,272.0,47.66,37.93
2018,12,8,9,30,780.0,57.0,2.5,9.3,308.0,49.17,39.21
2018,12,8,9,45,806.0,58.0,2.5,9.8,340.0,49.86,39.71
2018,12,8,10,0,832.0,59.0,2.5,10.3,372.0,50.62,40.25
2018,12,8,10,15,847.5,60.5,2.5,10.65,398.0,57.81,46.6
2018,12,8,10,30,863.0,62.0,2.5,11.0,424.0,90.94,51.56
2018,12,8,10,45,873.0,62.5,2.45,11.35,443.0,139.94,77.72
2018,12,8,11,0,883.0,63.0,2.4,11.7,462.0,188.88,114.47
2018,12,8,11,15,888.5,64.0,2.35,11.95,474.5,237.06,156.16
2018,12,8,11,30,894.0,65.0,2.3,12.2,487.0,284.37,199.39
2018,12,8,11,45,895.5,65.5,2.3,12.4,491.5,328.97,241.2
2018,12,8,12,0,897.0,66.0,2.3,12.6,496.0,371.92,281.38
2018,12,8,12,15,894.5,66.0,2.25,12.65,493.0,411.04,317.98
2018,12,8,12,30,892.0,66.0,2.2,12.7,490.0,447.85,351.87
2018,12,8,12,45,886.0,66.0,2.15,12.8,480.0,480.6,381.68
2018,12,8,13,0,880.0,66.0,2.1,12.9,470.0,510.56,408.52
2018,12,8,13,15,871.5,65.0,2.05,12.85,453.0,535.26,430.87
2018,12,8,13,30,863.0,64.0,2.0,12.8,436.0,556.84,450.27
2018,12,8,13,45,850.0,63.0,1.95,12.75,412.5,572.69,464.82
2018,12,8,14,0,837.0,62.0,1.9,12.7,389.0,589.52,479.62
2018,12,8,14,15,817.0,60.0,1.9,12.5,359.0,593.66,484.98
2018,12,8,14,30,797.0,58.0,1.9,12.3,329.0,594.23,487.32
2018,12,8,14,45,768.0,55.5,1.85,12.1,294.5,584.94,481.34
2018,12,8,15,0,739.0,53.0,1.8,11.9,260.0,572.19,472.09
2018,12,8,15,15,696.5,49.5,1.8,11.9,222.0,546.07,451.42
2018,12,8,15,30,654.0,46.0,1.8,11.9,184.0,516.86,427.02
2018,12,8,15,45,586.0,41.0,1.85,11.05,144.5,466.29,385.3
2018,12,8,16,0,518.0,36.0,1.9,10.2,105.0,413.24,338.47
2018,12,8,16,15,393.5,28.5,1.95,9.95,70.0,330.94,255.57
2018,12,8,16,30,269.0,21.0,2.0,9.7,35.0,221.57,9.44
2018,12,8,16,45,134.5,10.5,2.05,9.45,17.5,92.54,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.0,2.75,5.35,4.0,0.0,0.0
2018,12,9,7,30,15.0,8.0,2.7,5.4,8.0,6.83,0.0
2018,12,9,7,45,7.5,20.5,2.7,5.45,20.5,16.79,4.02
2018,12,9,8,0,0.0,33.0,2.7,5.5,33.0,26.65,17.58
2018,12,9,8,15,4.5,47.5,2.7,5.6,48.5,37.95,28.6
2018,12,9,8,30,9.0,62.0,2.7,5.7,64.0,49.15,39.26
2018,12,9,8,45,23.0,78.0,2.75,5.85,83.5,60.19,49.63
2018,12,9,9,0,37.0,94.0,2.8,6.0,103.0,71.68,60.27
2018,12,9,9,15,54.0,110.5,2.8,6.2,126.5,83.27,70.84
2018,12,9,9,30,71.0,127.0,2.8,6.4,150.0,94.62,81.06
2018,12,9,9,45,98.5,142.5,2.75,6.55,177.5,102.27,87.84
2018,12,9,10,0,126.0,158.0,2.7,6.7,205.0,112.19,96.59
2018,12,9,10,15,124.0,162.5,2.7,6.9,211.5,115.42,99.26
2018,12,9,10,30,122.0,167.0,2.7,7.1,218.0,125.25,100.2
2018,12,9,10,45,96.0,174.0,2.65,7.3,215.0,140.69,112.02
2018,12,9,11,0,70.0,181.0,2.6,7.5,212.0,149.82,120.29
2018,12,9,11,15,47.5,176.0,2.6,7.7,197.5,148.46,120.09
2018,12,9,11,30,25.0,171.0,2.6,7.9,183.0,144.42,117.64
2018,12,9,11,45,26.0,177.0,2.6,8.1,189.5,151.91,123.99
2018,12,9,12,0,27.0,183.0,2.6,8.3,196.0,159.61,130.52
2018,12,9,12,15,98.5,190.5,2.6,8.55,237.5,198.63,162.26
2018,12,9,12,30,170.0,198.0,2.6,8.8,279.0,247.28,202.47
2018,12,9,12,45,211.5,195.5,2.65,9.0,294.0,274.62,225.7
2018,12,9,13,0,253.0,193.0,2.7,9.2,309.0,312.19,257.49
2018,12,9,13,15,278.5,182.0,2.65,9.35,305.5,328.29,271.79
2018,12,9,13,30,304.0,171.0,2.6,9.5,302.0,344.55,286.33
2018,12,9,13,45,299.5,160.5,2.6,9.7,283.5,343.94,286.89
2018,12,9,14,0,295.0,150.0,2.6,9.9,265.0,341.72,286.07
2018,12,9,14,15,292.0,139.0,2.6,9.9,245.5,338.33,284.38
2018,12,9,14,30,289.0,128.0,2.6,9.9,226.0,333.51,281.34
2018,12,9,14,45,241.0,118.0,2.6,9.9,194.0,299.48,253.25
2018,12,9,15,0,193.0,108.0,2.6,9.9,162.0,263.58,223.02
2018,12,9,15,15,165.5,91.5,2.6,9.9,133.0,231.0,195.35
2018,12,9,15,30,138.0,75.0,2.6,9.9,104.0,196.86,165.66
2018,12,9,15,45,110.5,61.0,2.5,9.4,81.0,152.48,126.95
2018,12,9,16,0,83.0,47.0,2.4,8.9,58.0,120.6,97.92
2018,12,9,16,15,56.0,31.5,2.35,8.65,38.0,85.35,63.44
2018,12,9,16,30,29.0,16.0,2.3,8.4,18.0,40.83,0.0
2018,12,9,16,45,14.5,8.0,2.3,8.15,9.0,15.83,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
